Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,3.45,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,3.7,3.0,0.0,0.0
2018,3,25,6,15,128.0,18.0,1.2,4.5,27.5,80.63,0.0
2018,3,25,6,30,243.0,33.0,1.3,5.3,52.0,211.39,146.36
2018,3,25,6,45,362.0,43.0,1.4,6.15,96.0,310.25,256.84
2018,3,25,7,0,481.0,53.0,1.5,7.0,140.0,421.99,355.03
2018,3,25,7,15,556.0,60.5,1.65,7.4,192.0,509.32,429.75
2018,3,25,7,30,631.0,68.0,1.8,7.8,244.0,601.53,503.67
2018,3,25,7,45,680.0,73.0,1.9,8.2,297.5,673.86,558.76
2018,3,25,8,0,729.0,78.0,2.0,8.6,351.0,747.57,612.86
2018,3,25,8,15,762.5,82.0,2.0,8.9,403.0,801.82,650.12
2018,3,25,8,30,796.0,86.0,2.0,9.2,455.0,860.93,689.94
2018,3,25,8,45,803.5,93.0,2.05,9.55,498.5,897.82,713.26
2018,3,25,9,0,811.0,100.0,2.1,9.9,542.0,931.59,734.27
2018,3,25,9,15,834.0,101.5,2.1,10.1,587.0,970.76,758.69
2018,3,25,9,30,857.0,103.0,2.1,10.3,632.0,1006.96,780.7
2018,3,25,9,45,894.0,96.0,2.15,10.5,677.0,1031.62,795.38
2018,3,25,10,0,931.0,89.0,2.2,10.7,722.0,1065.11,816.17
2018,3,25,10,15,940.0,90.0,2.3,10.85,753.5,1075.97,822.48
2018,3,25,10,30,949.0,91.0,2.4,11.0,785.0,1082.7,826.43
2018,3,25,10,45,956.0,91.5,2.45,11.15,809.0,1082.58,825.37
2018,3,25,11,0,963.0,92.0,2.5,11.3,833.0,1078.19,821.69
2018,3,25,11,15,967.5,92.0,2.55,11.4,849.5,1066.46,813.44
2018,3,25,11,30,972.0,92.0,2.6,11.5,866.0,1050.5,802.55
2018,3,25,11,45,975.0,92.5,2.7,11.6,875.0,1029.46,788.88
2018,3,25,12,0,978.0,93.0,2.8,11.7,884.0,1004.34,772.44
2018,3,25,12,15,979.0,92.0,2.85,11.8,883.5,971.88,750.46
2018,3,25,12,30,980.0,91.0,2.9,11.9,883.0,935.71,725.87
2018,3,25,12,45,980.0,89.5,2.9,11.95,874.5,894.64,697.46
2018,3,25,13,0,980.0,88.0,2.9,12.0,866.0,850.25,666.53
2018,3,25,13,15,943.5,101.0,2.9,12.0,838.0,790.16,624.13
2018,3,25,13,30,907.0,114.0,2.9,12.0,810.0,729.77,578.54
2018,3,25,13,45,549.5,210.5,2.9,12.0,628.5,547.96,437.06
2018,3,25,14,0,192.0,307.0,2.9,12.0,447.0,375.16,299.82
2018,3,25,14,15,115.5,245.5,2.85,11.95,328.5,269.34,216.06
2018,3,25,14,30,39.0,184.0,2.8,11.9,210.0,171.09,136.71
2018,3,25,14,45,19.5,138.5,2.75,11.85,151.5,122.8,97.29
2018,3,25,15,0,0.0,93.0,2.7,11.8,93.0,77.38,59.91
2018,3,25,15,15,6.5,100.5,2.7,11.8,104.0,85.11,66.41
2018,3,25,15,30,13.0,108.0,2.7,11.8,115.0,91.76,71.88
2018,3,25,15,45,219.5,121.0,2.55,11.6,222.0,122.12,88.33
2018,3,25,16,0,426.0,134.0,2.4,11.4,329.0,124.02,85.25
2018,3,25,16,15,540.5,108.0,2.1,11.05,326.0,77.54,64.06
2018,3,25,16,30,655.0,82.0,1.8,10.7,323.0,61.45,49.96
2018,3,25,16,45,601.5,75.0,1.55,10.3,270.0,57.14,46.25
2018,3,25,17,0,548.0,68.0,1.3,9.9,217.0,52.74,42.34
2018,3,25,17,15,542.5,55.5,1.25,9.15,176.5,44.08,34.44
2018,3,25,17,30,537.0,43.0,1.2,8.4,136.0,34.93,25.89
2018,3,25,17,45,428.0,35.0,1.2,7.65,93.0,28.79,19.73
2018,3,25,18,0,319.0,27.0,1.2,6.9,50.0,22.74,9.45
2018,3,25,18,15,170.0,15.0,1.2,6.65,26.0,12.8,0.0
2018,3,25,18,30,21.0,3.0,1.2,6.4,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.25,6.15,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,0.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,26,5,45,30.0,3.0,2.2,1.5,2.5,0.0,0.0
2018,3,26,6,0,60.0,6.0,2.3,1.8,5.0,0.0,0.0
2018,3,26,6,15,233.5,17.0,2.5,2.6,34.0,133.8,0.0
2018,3,26,6,30,407.0,28.0,2.7,3.4,63.0,299.21,221.52
2018,3,26,6,45,516.0,35.0,2.95,4.15,110.5,390.55,328.57
2018,3,26,7,0,625.0,42.0,3.2,4.9,158.0,499.93,427.18
2018,3,26,7,15,687.0,47.0,3.45,5.7,211.5,581.61,496.64
2018,3,26,7,30,749.0,52.0,3.7,6.5,265.0,666.58,565.21
2018,3,26,7,45,788.0,56.0,3.9,7.3,319.5,734.43,617.1
2018,3,26,8,0,827.0,60.0,4.1,8.1,374.0,802.59,667.31
2018,3,26,8,15,852.5,63.5,4.2,8.75,426.0,848.75,699.24
2018,3,26,8,30,878.0,67.0,4.3,9.4,478.0,901.98,735.76
2018,3,26,8,45,896.0,69.5,4.4,10.05,526.0,944.88,763.86
2018,3,26,9,0,914.0,72.0,4.5,10.7,574.0,985.09,789.63
2018,3,26,9,15,928.5,73.5,4.55,11.25,618.0,1017.54,809.36
2018,3,26,9,30,943.0,75.0,4.6,11.8,662.0,1046.58,826.58
2018,3,26,9,45,954.5,76.0,4.6,12.3,700.0,1068.27,838.23
2018,3,26,10,0,966.0,77.0,4.6,12.8,738.0,1086.03,847.2
2018,3,26,10,15,972.0,78.5,4.6,13.2,768.5,1094.66,850.27
2018,3,26,10,30,978.0,80.0,4.6,13.6,799.0,1099.0,850.59
2018,3,26,10,45,982.5,81.0,4.6,13.95,822.5,1096.87,846.84
2018,3,26,11,0,987.0,82.0,4.6,14.3,846.0,1090.39,840.33
2018,3,26,11,15,991.5,81.5,4.55,14.55,862.0,1077.83,829.67
2018,3,26,11,30,996.0,81.0,4.5,14.8,878.0,1060.97,816.27
2018,3,26,11,45,999.0,79.5,4.5,15.05,885.5,1037.32,798.9
2018,3,26,12,0,1002.0,78.0,4.5,15.3,893.0,1009.57,778.84
2018,3,26,12,15,997.5,80.5,4.45,15.45,891.5,975.4,754.23
2018,3,26,12,30,993.0,83.0,4.4,15.6,890.0,937.67,727.19
2018,3,26,12,45,985.5,85.5,4.35,15.75,879.5,894.15,696.04
2018,3,26,13,0,978.0,88.0,4.3,15.9,869.0,847.74,662.75
2018,3,26,13,15,972.0,88.5,4.25,15.9,851.5,797.84,627.13
2018,3,26,13,30,966.0,89.0,4.2,15.9,834.0,745.48,587.85
2018,3,26,13,45,957.5,89.0,4.2,15.95,808.0,688.88,543.56
2018,3,26,14,0,949.0,89.0,4.2,16.0,782.0,630.61,496.78
2018,3,26,14,15,938.5,88.0,4.15,15.95,749.5,569.01,446.13
2018,3,26,14,30,928.0,87.0,4.1,15.9,717.0,506.54,393.2
2018,3,26,14,45,914.5,86.0,4.05,15.9,678.0,442.28,337.21
2018,3,26,15,0,901.0,85.0,4.0,15.9,639.0,378.06,279.8
2018,3,26,15,15,884.5,83.0,4.0,15.9,595.0,312.55,220.68
2018,3,26,15,30,868.0,81.0,4.0,15.9,551.0,248.03,163.12
2018,3,26,15,45,844.5,78.0,3.65,15.5,502.0,177.75,105.15
2018,3,26,16,0,821.0,75.0,3.3,15.1,453.0,114.71,62.96
2018,3,26,16,15,788.5,72.0,2.95,14.5,401.0,59.43,47.23
2018,3,26,16,30,756.0,69.0,2.6,13.9,349.0,57.68,45.97
2018,3,26,16,45,711.0,64.5,2.25,13.3,296.0,54.61,43.43
2018,3,26,17,0,666.0,60.0,1.9,12.7,243.0,47.33,37.0
2018,3,26,17,15,582.5,53.5,1.95,11.85,189.0,42.65,32.77
2018,3,26,17,30,499.0,47.0,2.0,11.0,135.0,38.02,28.36
2018,3,26,17,45,370.5,38.0,2.0,10.2,91.0,31.13,21.58
2018,3,26,18,0,242.0,29.0,2.0,9.4,47.0,24.33,11.33
2018,3,26,18,15,131.0,16.0,2.0,9.2,24.5,13.66,0.0
2018,3,26,18,30,20.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,8.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,27,5,45,26.0,3.5,2.0,5.2,3.0,0.0,0.0
2018,3,27,6,0,52.0,7.0,2.0,5.5,6.0,0.0,0.0
2018,3,27,6,15,209.5,18.5,2.2,6.4,34.5,123.02,0.0
2018,3,27,6,30,367.0,30.0,2.4,7.3,63.0,279.71,211.32
2018,3,27,6,45,474.0,37.5,2.6,8.25,109.5,375.08,311.52
2018,3,27,7,0,581.0,45.0,2.8,9.2,156.0,480.39,404.18
2018,3,27,7,15,644.0,50.5,2.85,9.9,208.5,555.33,466.9
2018,3,27,7,30,707.0,56.0,2.9,10.6,261.0,639.93,533.4
2018,3,27,7,45,746.5,60.5,3.0,11.3,314.0,707.2,583.6
2018,3,27,8,0,786.0,65.0,3.1,12.0,367.0,774.87,632.16
2018,3,27,8,15,807.5,70.0,3.25,12.6,417.0,827.21,668.25
2018,3,27,8,30,829.0,75.0,3.4,13.2,467.0,877.79,702.26
2018,3,27,8,45,730.5,111.0,3.55,13.8,482.0,857.56,684.35
2018,3,27,9,0,632.0,147.0,3.7,14.4,497.0,821.19,655.26
2018,3,27,9,15,732.5,127.5,3.7,14.85,563.5,908.61,715.88
2018,3,27,9,30,833.0,108.0,3.7,15.3,630.0,988.89,768.88
2018,3,27,9,45,879.5,97.5,3.65,15.75,677.5,1018.55,785.4
2018,3,27,10,0,926.0,87.0,3.6,16.2,725.0,1057.33,808.42
2018,3,27,10,15,934.0,88.0,3.6,16.6,755.5,1067.03,812.02
2018,3,27,10,30,942.0,89.0,3.6,17.0,786.0,1072.63,813.25
2018,3,27,10,45,948.5,89.5,3.55,17.35,809.5,1071.92,810.19
2018,3,27,11,0,955.0,90.0,3.5,17.7,833.0,1066.99,804.53
2018,3,27,11,15,854.5,141.0,3.5,18.0,815.5,1019.48,770.99
2018,3,27,11,30,754.0,192.0,3.5,18.3,798.0,963.77,732.12
2018,3,27,11,45,681.0,232.0,3.5,18.55,783.5,912.73,696.1
2018,3,27,12,0,608.0,272.0,3.5,18.8,769.0,855.75,653.75
2018,3,27,12,15,618.5,267.5,3.5,19.0,772.5,838.91,641.59
2018,3,27,12,30,629.0,263.0,3.5,19.2,776.0,815.76,624.69
2018,3,27,12,45,664.0,241.5,3.45,19.4,778.5,794.24,609.28
2018,3,27,13,0,699.0,220.0,3.4,19.6,781.0,767.55,589.91
2018,3,27,13,15,779.5,176.0,3.3,19.7,789.5,747.77,575.97
2018,3,27,13,30,860.0,132.0,3.2,19.8,798.0,716.92,553.32
2018,3,27,13,45,905.5,106.0,3.1,19.95,788.0,670.81,518.01
2018,3,27,14,0,951.0,80.0,3.0,20.1,778.0,622.39,479.68
2018,3,27,14,15,930.5,83.0,2.9,20.2,742.5,559.31,428.74
2018,3,27,14,30,910.0,86.0,2.8,20.3,707.0,496.35,376.55
2018,3,27,14,45,912.0,79.5,2.7,20.4,672.5,434.62,323.61
2018,3,27,15,0,914.0,73.0,2.6,20.5,638.0,371.24,267.77
2018,3,27,15,15,899.0,71.0,2.6,20.5,594.5,305.59,209.85
2018,3,27,15,30,884.0,69.0,2.6,20.5,551.0,240.77,153.22
2018,3,27,15,45,863.0,67.0,2.2,20.3,503.0,176.2,100.89
2018,3,27,16,0,842.0,65.0,1.8,20.1,455.0,113.73,60.37
2018,3,27,16,15,810.5,63.0,1.65,19.5,403.5,52.86,40.55
2018,3,27,16,30,779.0,61.0,1.5,18.9,352.0,51.6,39.73
2018,3,27,16,45,690.5,63.0,1.3,18.3,292.5,53.12,41.24
2018,3,27,17,0,602.0,65.0,1.1,17.7,233.0,50.63,39.15
2018,3,27,17,15,437.5,62.5,1.15,16.75,171.0,48.94,37.66
2018,3,27,17,30,273.0,60.0,1.2,15.8,109.0,45.2,34.1
2018,3,27,17,45,206.5,44.0,1.25,14.85,74.0,33.57,23.31
2018,3,27,18,0,140.0,28.0,1.3,13.9,39.0,21.63,9.9
2018,3,27,18,15,82.5,16.0,1.3,13.6,21.0,13.66,0.0
2018,3,27,18,30,25.0,4.0,1.3,13.3,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,12.95,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,28,5,45,28.0,3.0,1.65,7.45,3.0,0.0,0.0
2018,3,28,6,0,56.0,6.0,1.7,7.7,6.0,5.12,0.0
2018,3,28,6,15,211.0,18.0,1.95,8.45,35.5,147.84,0.0
2018,3,28,6,30,366.0,30.0,2.2,9.2,65.0,279.53,214.83
2018,3,28,6,45,468.0,38.0,2.5,9.9,111.5,372.16,308.06
2018,3,28,7,0,570.0,46.0,2.8,10.6,158.0,474.54,397.89
2018,3,28,7,15,632.5,51.5,2.8,11.2,210.0,548.69,459.55
2018,3,28,7,30,695.0,57.0,2.8,11.8,262.0,632.4,524.9
2018,3,28,7,45,736.0,61.0,2.8,12.4,315.0,699.72,574.56
2018,3,28,8,0,777.0,65.0,2.8,13.0,368.0,767.56,622.59
2018,3,28,8,15,806.0,68.5,2.8,13.55,419.5,824.18,660.74
2018,3,28,8,30,835.0,72.0,2.8,14.1,471.0,879.54,696.9
2018,3,28,8,45,855.5,74.5,2.75,14.7,519.0,913.65,716.55
2018,3,28,9,0,876.0,77.0,2.7,15.3,567.0,955.11,741.1
2018,3,28,9,15,894.0,78.0,2.65,15.75,611.0,989.42,760.59
2018,3,28,9,30,912.0,79.0,2.6,16.2,655.0,1020.58,777.74
2018,3,28,9,45,927.0,78.5,2.55,16.65,693.0,1043.41,789.14
2018,3,28,10,0,942.0,78.0,2.5,17.1,731.0,1062.51,798.11
2018,3,28,10,15,950.5,79.0,2.5,17.55,762.5,1072.84,801.97
2018,3,28,10,30,959.0,80.0,2.5,18.0,794.0,1079.0,803.32
2018,3,28,10,45,965.0,81.0,2.5,18.4,818.0,1078.35,800.58
2018,3,28,11,0,971.0,82.0,2.5,18.8,842.0,1073.39,795.29
2018,3,28,11,15,975.0,82.5,2.55,19.15,858.0,1061.55,786.46
2018,3,28,11,30,979.0,83.0,2.6,19.5,874.0,1045.47,775.06
2018,3,28,11,45,981.0,83.0,2.7,19.85,882.0,1022.73,759.94
2018,3,28,12,0,983.0,83.0,2.8,20.2,890.0,995.97,742.19
2018,3,28,12,15,982.5,83.0,2.85,20.45,889.0,963.06,720.17
2018,3,28,12,30,982.0,83.0,2.9,20.7,888.0,926.5,695.67
2018,3,28,12,45,979.5,83.0,2.9,20.95,879.0,884.83,667.23
2018,3,28,13,0,977.0,83.0,2.9,21.2,870.0,840.0,636.49
2018,3,28,13,15,973.0,82.0,2.9,21.4,852.5,790.14,602.17
2018,3,28,13,30,969.0,81.0,2.9,21.6,835.0,737.71,564.23
2018,3,28,13,45,963.0,80.0,2.85,21.75,810.0,681.69,521.59
2018,3,28,14,0,957.0,79.0,2.8,21.9,785.0,623.77,476.4
2018,3,28,14,15,949.0,78.0,2.75,22.0,753.5,563.17,427.95
2018,3,28,14,30,941.0,77.0,2.7,22.1,722.0,501.41,377.06
2018,3,28,14,45,929.5,75.5,2.6,22.15,683.5,436.95,322.51
2018,3,28,15,0,918.0,74.0,2.5,22.2,645.0,372.31,266.36
2018,3,28,15,15,902.5,72.5,2.5,22.2,601.0,306.69,208.91
2018,3,28,15,30,887.0,71.0,2.5,22.2,557.0,241.93,152.81
2018,3,28,15,45,867.5,68.0,2.2,22.0,508.5,176.59,100.33
2018,3,28,16,0,848.0,65.0,1.9,21.8,460.0,113.21,59.61
2018,3,28,16,15,821.0,62.0,1.75,21.2,409.0,58.78,45.35
2018,3,28,16,30,794.0,59.0,1.6,20.6,358.0,50.19,38.2
2018,3,28,16,45,755.0,54.5,1.4,19.95,305.0,46.84,35.48
2018,3,28,17,0,716.0,50.0,1.2,19.3,252.0,43.44,32.6
2018,3,28,17,15,584.0,51.0,1.25,18.35,193.0,40.53,30.06
2018,3,28,17,30,452.0,52.0,1.3,17.4,134.0,41.83,30.98
2018,3,28,17,45,333.5,40.0,1.4,16.4,90.0,32.55,22.34
2018,3,28,18,0,215.0,28.0,1.5,15.4,46.0,21.79,10.5
2018,3,28,18,15,118.5,15.5,1.5,15.05,24.0,13.23,0.0
2018,3,28,18,30,22.0,3.0,1.5,14.7,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.55,14.35,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,29,5,45,30.5,4.0,1.6,9.3,4.0,0.0,0.0
2018,3,29,6,0,61.0,8.0,1.6,9.6,8.0,34.9,0.0
2018,3,29,6,15,171.0,21.0,1.9,10.4,35.0,132.64,0.0
2018,3,29,6,30,281.0,34.0,2.2,11.2,62.0,234.74,182.14
2018,3,29,6,45,359.0,44.5,2.45,12.0,102.5,311.78,257.19
2018,3,29,7,0,437.0,55.0,2.7,12.8,143.0,396.11,331.08
2018,3,29,7,15,457.0,69.0,2.75,13.4,184.5,448.94,375.98
2018,3,29,7,30,477.0,83.0,2.8,14.0,226.0,502.16,418.93
2018,3,29,7,45,444.5,107.0,2.85,14.6,260.0,518.03,429.74
2018,3,29,8,0,412.0,131.0,2.9,15.2,294.0,535.93,441.19
2018,3,29,8,15,502.0,131.5,2.85,15.75,356.0,629.17,512.14
2018,3,29,8,30,592.0,132.0,2.8,16.3,418.0,735.91,588.52
2018,3,29,8,45,635.5,135.0,2.75,16.85,469.5,796.54,628.52
2018,3,29,9,0,679.0,138.0,2.7,17.4,521.0,856.26,667.12
2018,3,29,9,15,800.0,108.5,2.6,17.95,593.0,945.59,724.67
2018,3,29,9,30,921.0,79.0,2.5,18.5,665.0,1029.52,776.15
2018,3,29,9,45,935.0,79.5,2.4,19.05,703.5,1052.59,786.03
2018,3,29,10,0,949.0,80.0,2.3,19.6,742.0,1071.86,793.95
2018,3,29,10,15,956.5,81.0,2.3,20.0,773.0,1081.06,797.11
2018,3,29,10,30,964.0,82.0,2.3,20.4,804.0,1086.07,797.82
2018,3,29,10,45,969.0,83.5,2.3,20.8,827.5,1084.83,794.73
2018,3,29,11,0,974.0,85.0,2.3,21.2,851.0,1079.26,789.12
2018,3,29,11,15,958.0,95.5,2.35,21.5,861.0,1058.59,774.95
2018,3,29,11,30,942.0,106.0,2.4,21.8,871.0,1033.86,758.4
2018,3,29,11,45,935.0,111.0,2.45,22.15,876.0,1008.19,741.17
2018,3,29,12,0,928.0,116.0,2.5,22.5,881.0,978.91,721.6
2018,3,29,12,15,957.0,101.5,2.5,22.75,890.0,958.65,707.82
2018,3,29,12,30,986.0,87.0,2.5,23.0,899.0,933.03,690.48
2018,3,29,12,45,977.0,90.5,2.5,23.2,888.0,889.31,661.24
2018,3,29,13,0,968.0,94.0,2.5,23.4,877.0,842.81,630.1
2018,3,29,13,15,933.0,107.0,2.45,23.55,849.5,783.91,589.96
2018,3,29,13,30,898.0,120.0,2.4,23.7,822.0,724.65,546.47
2018,3,29,13,45,835.0,140.0,2.4,23.8,777.0,658.32,497.11
2018,3,29,14,0,772.0,160.0,2.4,23.9,732.0,590.97,446.16
2018,3,29,14,15,769.5,152.5,2.35,23.9,702.5,534.58,402.37
2018,3,29,14,30,767.0,145.0,2.3,23.9,673.0,477.08,356.27
2018,3,29,14,45,659.5,169.5,2.3,23.95,606.0,403.64,298.21
2018,3,29,15,0,552.0,194.0,2.3,24.0,539.0,338.75,246.81
2018,3,29,15,15,669.0,147.0,2.3,24.0,536.5,295.1,205.63
2018,3,29,15,30,786.0,100.0,2.3,24.0,534.0,238.72,153.01
2018,3,29,15,45,816.0,85.0,2.1,23.6,500.5,176.11,101.46
2018,3,29,16,0,846.0,70.0,1.9,23.2,467.0,115.78,61.68
2018,3,29,16,15,825.0,66.5,1.75,22.5,417.5,55.56,42.33
2018,3,29,16,30,804.0,63.0,1.6,21.8,368.0,53.33,40.72
2018,3,29,16,45,758.0,59.0,1.45,21.05,313.0,50.41,38.41
2018,3,29,17,0,712.0,55.0,1.3,20.3,258.0,47.5,36.01
2018,3,29,17,15,650.0,49.5,1.35,19.3,205.5,43.22,32.29
2018,3,29,17,30,588.0,44.0,1.4,18.3,153.0,38.97,28.39
2018,3,29,17,45,473.0,37.0,1.45,17.25,106.5,30.4,20.47
2018,3,29,18,0,358.0,30.0,1.5,16.2,60.0,25.2,13.5
2018,3,29,18,15,202.5,18.0,1.5,15.8,32.5,15.36,0.0
2018,3,29,18,30,47.0,6.0,1.5,15.4,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.55,15.0,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,30,5,45,14.0,4.0,1.05,10.65,4.0,0.0,0.0
2018,3,30,6,0,28.0,8.0,1.0,10.9,8.0,19.73,0.0
2018,3,30,6,15,115.5,22.5,1.05,11.65,33.0,107.55,5.92
2018,3,30,6,30,203.0,37.0,1.1,12.4,58.0,193.84,150.69
2018,3,30,6,45,277.5,50.0,1.1,13.15,97.0,264.72,216.53
2018,3,30,7,0,352.0,63.0,1.1,13.9,136.0,343.78,284.19
2018,3,30,7,15,394.0,77.0,1.1,14.35,180.0,407.44,336.74
2018,3,30,7,30,436.0,91.0,1.1,14.8,224.0,473.88,389.11
2018,3,30,7,45,449.0,107.5,1.1,15.25,266.5,522.15,424.87
2018,3,30,8,0,462.0,124.0,1.1,15.7,309.0,569.64,458.73
2018,3,30,8,15,503.5,133.0,1.05,16.35,358.5,632.17,502.16
2018,3,30,8,30,545.0,142.0,1.0,17.0,408.0,695.44,543.79
2018,3,30,8,45,546.0,159.0,1.0,17.6,447.5,730.29,564.74
2018,3,30,9,0,547.0,176.0,1.0,18.2,487.0,762.52,583.8
2018,3,30,9,15,397.0,229.0,1.0,18.75,463.5,683.76,522.14
2018,3,30,9,30,247.0,282.0,1.0,19.3,440.0,576.96,441.28
2018,3,30,9,45,272.0,298.0,1.0,19.8,481.5,619.59,471.05
2018,3,30,10,0,297.0,314.0,1.0,20.3,523.0,661.05,497.97
2018,3,30,10,15,352.0,312.0,1.0,20.7,569.5,711.3,531.73
2018,3,30,10,30,407.0,310.0,1.0,21.1,616.0,760.04,563.66
2018,3,30,10,45,309.0,347.0,1.05,21.5,583.5,694.25,514.75
2018,3,30,11,0,211.0,384.0,1.1,21.9,551.0,606.9,451.86
2018,3,30,11,15,252.5,386.0,1.15,22.25,589.5,661.29,490.22
2018,3,30,11,30,294.0,388.0,1.2,22.6,628.0,692.41,511.18
2018,3,30,11,45,278.0,395.0,1.25,22.95,623.5,671.08,495.29
2018,3,30,12,0,262.0,402.0,1.3,23.3,619.0,648.92,479.33
2018,3,30,12,15,280.5,398.0,1.3,23.5,630.0,645.93,477.33
2018,3,30,12,30,299.0,394.0,1.3,23.7,641.0,640.57,473.5
2018,3,30,12,45,368.0,364.5,1.3,23.85,665.5,649.78,481.03
2018,3,30,13,0,437.0,335.0,1.3,24.0,690.0,662.67,490.4
2018,3,30,13,15,426.0,331.0,1.35,24.05,671.5,623.32,462.84
2018,3,30,13,30,415.0,327.0,1.4,24.1,653.0,583.7,435.04
2018,3,30,13,45,360.0,333.5,1.4,24.1,610.0,520.18,389.16
2018,3,30,14,0,305.0,340.0,1.4,24.1,567.0,467.82,350.72
2018,3,30,14,15,372.0,304.5,1.4,24.05,570.0,448.94,336.57
2018,3,30,14,30,439.0,269.0,1.4,24.0,573.0,425.22,317.3
2018,3,30,14,45,395.5,265.5,1.4,23.95,528.0,370.38,274.92
2018,3,30,15,0,352.0,262.0,1.4,23.9,483.0,322.51,237.59
2018,3,30,15,15,297.0,252.0,1.4,23.9,429.5,271.73,198.5
2018,3,30,15,30,242.0,242.0,1.4,23.9,376.0,227.71,165.4
2018,3,30,15,45,315.0,206.5,1.3,23.6,365.0,191.39,134.33
2018,3,30,16,0,388.0,171.0,1.2,23.3,354.0,142.67,97.71
2018,3,30,16,15,339.0,157.5,1.1,22.85,304.5,110.77,89.0
2018,3,30,16,30,290.0,144.0,1.0,22.4,255.0,102.15,82.18
2018,3,30,16,45,291.0,122.0,0.95,21.9,219.5,88.46,70.87
2018,3,30,17,0,292.0,100.0,0.9,21.4,184.0,74.18,58.81
2018,3,30,17,15,276.0,82.0,0.95,20.75,148.5,60.21,46.78
2018,3,30,17,30,260.0,64.0,1.0,20.1,113.0,47.94,35.92
2018,3,30,17,45,200.0,48.0,1.05,19.5,78.5,36.44,25.45
2018,3,30,18,0,140.0,32.0,1.1,18.9,44.0,24.62,13.29
2018,3,30,18,15,82.0,18.0,1.15,18.25,24.0,15.36,0.0
2018,3,30,18,30,24.0,4.0,1.2,17.6,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,16.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,31,5,45,13.0,3.5,1.7,9.7,3.5,0.0,0.0
2018,3,31,6,0,26.0,7.0,1.8,10.1,7.0,17.98,0.0
2018,3,31,6,15,118.0,23.5,2.05,10.7,35.0,111.61,31.5
2018,3,31,6,30,210.0,40.0,2.3,11.3,63.0,201.61,159.63
2018,3,31,6,45,240.5,56.0,2.55,11.9,96.0,249.63,206.54
2018,3,31,7,0,271.0,72.0,2.8,12.5,129.0,300.87,252.46
2018,3,31,7,15,215.5,94.0,2.7,13.0,147.5,284.01,238.94
2018,3,31,7,30,160.0,116.0,2.6,13.5,166.0,260.45,218.47
2018,3,31,7,45,224.5,135.5,2.5,14.0,219.0,356.64,297.74
2018,3,31,8,0,289.0,155.0,2.4,14.5,272.0,441.42,364.91
2018,3,31,8,15,314.0,173.5,2.45,15.05,315.5,493.41,403.86
2018,3,31,8,30,339.0,192.0,2.5,15.6,359.0,545.69,442.19
2018,3,31,8,45,307.0,219.0,2.5,16.2,381.5,554.42,444.98
2018,3,31,9,0,275.0,246.0,2.5,16.8,404.0,559.71,445.38
2018,3,31,9,15,294.5,263.0,2.55,17.3,443.5,600.81,474.35
2018,3,31,9,30,314.0,280.0,2.6,17.8,483.0,641.0,501.95
2018,3,31,9,45,287.5,303.5,2.65,18.3,497.0,640.88,498.63
2018,3,31,10,0,261.0,327.0,2.7,18.8,511.0,638.38,493.97
2018,3,31,10,15,314.5,328.5,2.7,19.25,560.0,690.76,531.36
2018,3,31,10,30,368.0,330.0,2.7,19.7,609.0,741.66,566.6
2018,3,31,10,45,429.5,318.0,2.7,20.2,652.5,802.95,608.39
2018,3,31,11,0,491.0,306.0,2.7,20.7,696.0,842.94,635.04
2018,3,31,11,15,540.5,294.5,2.75,20.95,731.5,867.52,651.75
2018,3,31,11,30,590.0,283.0,2.8,21.2,767.0,887.85,665.6
2018,3,31,11,45,619.0,272.5,2.85,21.5,784.0,888.54,665.58
2018,3,31,12,0,648.0,262.0,2.9,21.8,801.0,882.58,661.26
2018,3,31,12,15,730.0,220.5,2.95,21.9,827.5,889.89,667.94
2018,3,31,12,30,812.0,179.0,3.0,22.0,854.0,881.86,662.89
2018,3,31,12,45,862.0,152.0,3.0,22.15,862.0,861.3,648.74
2018,3,31,13,0,912.0,125.0,3.0,22.3,870.0,826.7,625.06
2018,3,31,13,15,909.5,122.5,3.05,22.25,852.5,778.75,592.23
2018,3,31,13,30,907.0,120.0,3.1,22.2,835.0,728.33,555.6
2018,3,31,13,45,881.5,125.0,3.15,22.2,802.5,667.82,510.35
2018,3,31,14,0,856.0,130.0,3.2,22.2,770.0,609.95,465.76
2018,3,31,14,15,742.5,165.5,3.2,22.0,704.0,529.41,403.37
2018,3,31,14,30,629.0,201.0,3.2,21.8,638.0,458.47,347.54
2018,3,31,14,45,670.0,172.0,3.25,21.55,615.0,407.41,304.89
2018,3,31,15,0,711.0,143.0,3.3,21.3,592.0,350.86,255.9
2018,3,31,15,15,727.0,125.0,3.3,21.3,557.0,291.02,203.19
2018,3,31,15,30,743.0,107.0,3.3,21.3,522.0,233.54,152.51
2018,3,31,15,45,747.5,96.5,3.3,20.4,483.0,173.81,104.14
2018,3,31,16,0,752.0,86.0,3.3,19.5,444.0,113.3,64.24
2018,3,31,16,15,582.5,107.0,3.2,18.7,365.5,76.35,61.07
2018,3,31,16,30,413.0,128.0,3.1,17.9,287.0,89.48,72.91
2018,3,31,16,45,468.0,100.5,3.05,17.15,256.0,72.79,58.67
2018,3,31,17,0,523.0,73.0,3.0,16.4,225.0,55.88,43.99
2018,3,31,17,15,455.5,64.5,3.0,15.45,177.5,50.27,39.07
2018,3,31,17,30,388.0,56.0,3.0,14.5,130.0,44.57,33.84
2018,3,31,17,45,297.0,44.0,3.05,13.55,90.5,33.84,23.9
2018,3,31,18,0,206.0,32.0,3.1,12.6,51.0,24.77,14.19
2018,3,31,18,15,110.0,18.0,3.2,12.15,27.5,15.36,0.0
2018,3,31,18,30,14.0,4.0,3.3,11.7,4.0,0.0,0.0
2018,3,31,18,45,7.0,2.0,3.4,11.3,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,1,5,45,33.0,5.5,1.25,7.6,6.0,0.0,0.0
2018,4,1,6,0,66.0,11.0,1.3,8.0,12.0,39.9,0.0
2018,4,1,6,15,199.0,25.5,1.5,8.75,45.0,158.04,71.24
2018,4,1,6,30,332.0,40.0,1.7,9.5,78.0,270.02,217.2
2018,4,1,6,45,427.0,49.5,1.95,10.25,125.0,360.46,299.71
2018,4,1,7,0,522.0,59.0,2.2,11.0,172.0,459.01,384.38
2018,4,1,7,15,583.0,66.0,2.15,11.7,224.0,537.55,448.46
2018,4,1,7,30,644.0,73.0,2.1,12.4,276.0,619.63,510.8
2018,4,1,7,45,684.5,79.0,2.05,13.1,329.0,686.74,558.76
2018,4,1,8,0,725.0,85.0,2.0,13.8,382.0,754.55,605.18
2018,4,1,8,15,754.0,90.0,1.95,14.45,433.0,805.57,637.77
2018,4,1,8,30,783.0,95.0,1.9,15.1,484.0,861.09,672.59
2018,4,1,8,45,804.0,98.5,1.9,15.75,531.5,905.62,699.24
2018,4,1,9,0,825.0,102.0,1.9,16.4,579.0,947.69,723.75
2018,4,1,9,15,849.0,102.0,1.95,16.95,624.0,985.74,746.05
2018,4,1,9,30,873.0,102.0,2.0,17.5,669.0,1020.77,766.15
2018,4,1,9,45,894.5,99.5,2.05,18.05,708.5,1034.85,772.4
2018,4,1,10,0,916.0,97.0,2.1,18.6,748.0,1057.47,784.55
2018,4,1,10,15,924.5,98.0,2.15,19.1,778.5,1067.09,788.37
2018,4,1,10,30,933.0,99.0,2.2,19.6,809.0,1072.63,789.84
2018,4,1,10,45,938.5,100.5,2.25,20.05,832.5,1071.51,787.37
2018,4,1,11,0,944.0,102.0,2.3,20.5,856.0,1066.19,782.42
2018,4,1,11,15,947.0,102.5,2.4,20.75,871.0,1053.1,773.83
2018,4,1,11,30,950.0,103.0,2.5,21.0,886.0,1035.91,762.72
2018,4,1,11,45,951.5,103.5,2.6,21.2,893.5,1013.27,748.24
2018,4,1,12,0,953.0,104.0,2.7,21.4,901.0,986.73,731.22
2018,4,1,12,15,952.5,103.5,2.8,21.45,899.5,953.64,710.19
2018,4,1,12,30,952.0,103.0,2.9,21.5,898.0,917.06,686.68
2018,4,1,12,45,949.0,103.0,3.0,21.55,888.5,875.6,659.61
2018,4,1,13,0,946.0,103.0,3.1,21.6,879.0,831.14,630.18
2018,4,1,13,15,941.0,103.0,3.15,21.55,861.5,782.46,597.39
2018,4,1,13,30,936.0,103.0,3.2,21.5,844.0,731.38,560.04
2018,4,1,13,45,929.5,102.0,3.3,21.45,819.0,676.31,518.88
2018,4,1,14,0,923.0,101.0,3.4,21.4,794.0,619.5,475.07
2018,4,1,14,15,914.0,99.0,3.5,21.2,761.5,559.05,427.28
2018,4,1,14,30,905.0,97.0,3.6,21.0,729.0,497.68,377.01
2018,4,1,14,45,893.0,95.0,3.7,20.8,690.5,434.47,323.58
2018,4,1,15,0,881.0,93.0,3.8,20.6,652.0,371.22,268.53
2018,4,1,15,15,864.5,90.5,3.8,20.6,608.0,306.61,211.49
2018,4,1,15,30,848.0,88.0,3.8,20.6,564.0,238.22,152.37
2018,4,1,15,45,820.0,85.5,4.0,19.7,513.0,173.84,101.44
2018,4,1,16,0,792.0,83.0,4.2,18.8,462.0,112.7,62.98
2018,4,1,16,15,759.5,80.0,4.2,18.05,411.0,64.73,51.12
2018,4,1,16,30,727.0,77.0,4.2,17.3,360.0,63.26,50.17
2018,4,1,16,45,679.5,72.0,4.25,16.5,306.5,55.02,43.19
2018,4,1,17,0,632.0,67.0,4.3,15.7,253.0,52.03,40.71
2018,4,1,17,15,566.0,60.5,4.3,14.85,202.0,47.71,36.9
2018,4,1,17,30,500.0,54.0,4.3,14.0,151.0,43.4,32.89
2018,4,1,17,45,391.0,44.5,4.35,13.1,106.0,36.34,26.16
2018,4,1,18,0,282.0,35.0,4.4,12.2,61.0,29.29,18.16
2018,4,1,18,15,157.0,20.5,4.35,11.8,33.5,16.02,0.0
2018,4,1,18,30,32.0,6.0,4.3,11.4,6.0,5.12,0.0
2018,4,1,18,45,16.0,3.0,4.25,11.0,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,2,5,45,34.5,6.0,2.7,8.45,7.0,0.0,0.0
2018,4,2,6,0,69.0,12.0,2.9,8.8,14.0,42.19,0.0
2018,4,2,6,15,172.0,27.5,3.0,9.3,45.0,148.53,82.0
2018,4,2,6,30,275.0,43.0,3.1,9.8,76.0,241.83,196.17
2018,4,2,6,45,314.0,57.0,3.2,10.25,112.5,296.15,248.17
2018,4,2,7,0,353.0,71.0,3.3,10.7,149.0,354.46,300.34
2018,4,2,7,15,465.0,77.5,3.35,11.3,209.0,465.03,393.67
2018,4,2,7,30,577.0,84.0,3.4,11.9,269.0,581.26,487.08
2018,4,2,7,45,594.5,94.5,3.4,12.45,313.5,632.5,524.89
2018,4,2,8,0,612.0,105.0,3.4,13.0,358.0,682.84,561.01
2018,4,2,8,15,504.5,145.5,3.3,13.55,371.5,647.63,530.19
2018,4,2,8,30,397.0,186.0,3.2,14.1,385.0,610.72,496.43
2018,4,2,8,45,432.0,196.0,3.1,14.7,431.5,664.81,535.23
2018,4,2,9,0,467.0,206.0,3.0,15.3,478.0,718.6,572.19
2018,4,2,9,15,644.0,160.5,2.95,15.85,565.0,858.35,672.23
2018,4,2,9,30,821.0,115.0,2.9,16.4,652.0,983.86,755.12
2018,4,2,9,45,863.5,104.5,2.85,16.9,697.0,1008.92,767.45
2018,4,2,10,0,906.0,94.0,2.8,17.4,742.0,1043.33,786.93
2018,4,2,10,15,914.0,95.0,2.75,17.8,772.0,1052.39,789.58
2018,4,2,10,30,922.0,96.0,2.7,18.2,802.0,1057.42,789.95
2018,4,2,10,45,927.5,97.5,2.7,18.6,825.0,1056.36,787.04
2018,4,2,11,0,933.0,99.0,2.7,19.0,848.0,1051.14,781.62
2018,4,2,11,15,936.0,99.5,2.7,19.35,863.0,1038.2,771.49
2018,4,2,11,30,939.0,100.0,2.7,19.7,878.0,1021.22,758.94
2018,4,2,11,45,940.5,100.5,2.65,20.05,885.0,998.83,742.5
2018,4,2,12,0,942.0,101.0,2.6,20.4,892.0,972.6,723.7
2018,4,2,12,15,941.0,101.0,2.65,20.6,890.5,939.92,702.02
2018,4,2,12,30,940.0,101.0,2.7,20.8,889.0,903.81,677.99
2018,4,2,12,45,937.5,101.0,2.7,21.0,880.0,863.22,650.42
2018,4,2,13,0,935.0,101.0,2.7,21.2,871.0,819.65,620.67
2018,4,2,13,15,929.5,101.0,2.7,21.3,853.5,771.12,587.48
2018,4,2,13,30,924.0,101.0,2.7,21.4,836.0,720.29,549.9
2018,4,2,13,45,915.0,101.5,2.7,21.45,810.5,665.66,508.68
2018,4,2,14,0,906.0,102.0,2.7,21.5,785.0,609.53,465.18
2018,4,2,14,15,897.0,100.5,2.65,21.45,753.5,550.48,418.17
2018,4,2,14,30,888.0,99.0,2.6,21.4,722.0,490.51,368.95
2018,4,2,14,45,875.0,97.5,2.55,21.35,684.0,428.34,316.55
2018,4,2,15,0,862.0,96.0,2.5,21.3,646.0,366.27,262.85
2018,4,2,15,15,846.0,93.0,2.5,21.3,602.0,298.52,204.17
2018,4,2,15,30,830.0,90.0,2.5,21.3,558.0,235.12,149.64
2018,4,2,15,45,812.0,86.0,2.35,20.9,511.0,172.11,99.64
2018,4,2,16,0,794.0,82.0,2.2,20.5,464.0,111.07,61.31
2018,4,2,16,15,764.5,78.0,2.05,19.9,413.0,63.2,49.37
2018,4,2,16,30,735.0,74.0,1.9,19.3,362.0,60.89,47.7
2018,4,2,16,45,689.0,70.0,1.8,18.65,309.5,53.57,41.54
2018,4,2,17,0,643.0,66.0,1.7,18.0,257.0,51.28,39.68
2018,4,2,17,15,577.0,59.5,1.7,16.95,205.5,46.9,35.91
2018,4,2,17,30,511.0,53.0,1.7,15.9,154.0,42.53,31.92
2018,4,2,17,45,405.0,43.5,1.75,14.85,108.5,35.42,25.25
2018,4,2,18,0,299.0,34.0,1.8,13.8,63.0,28.29,17.52
2018,4,2,18,15,168.5,20.0,1.95,13.3,34.5,16.8,0.0
2018,4,2,18,30,38.0,6.0,2.1,12.8,6.0,5.12,0.0
2018,4,2,18,45,19.0,3.0,2.2,12.25,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,3,5,45,53.0,7.5,1.35,6.35,9.0,0.0,0.0
2018,4,3,6,0,106.0,15.0,1.3,6.8,18.0,61.97,0.0
2018,4,3,6,15,253.0,28.5,1.6,7.7,55.0,191.79,121.38
2018,4,3,6,30,400.0,42.0,1.9,8.6,92.0,311.99,254.59
2018,4,3,6,45,495.0,50.5,2.2,9.45,142.0,404.98,338.33
2018,4,3,7,0,590.0,59.0,2.5,10.3,192.0,505.78,424.47
2018,4,3,7,15,603.0,69.0,2.55,10.9,235.5,556.12,465.81
2018,4,3,7,30,616.0,79.0,2.6,11.5,279.0,605.68,503.74
2018,4,3,7,45,699.5,79.0,2.6,12.15,343.0,699.12,573.15
2018,4,3,8,0,783.0,79.0,2.6,12.8,407.0,791.61,638.56
2018,4,3,8,15,809.5,83.0,2.65,13.4,459.0,846.67,674.88
2018,4,3,8,30,836.0,87.0,2.7,14.0,511.0,900.16,709.43
2018,4,3,8,45,853.5,91.0,2.7,14.6,558.5,943.18,735.45
2018,4,3,9,0,871.0,95.0,2.7,15.2,606.0,983.42,759.15
2018,4,3,9,15,883.0,98.0,2.7,15.7,648.0,1013.93,776.17
2018,4,3,9,30,895.0,101.0,2.7,16.2,690.0,1028.97,782.72
2018,4,3,9,45,902.5,104.5,2.7,16.7,726.5,1047.97,792.16
2018,4,3,10,0,910.0,108.0,2.7,17.2,763.0,1063.06,799.01
2018,4,3,10,15,917.5,109.5,2.65,17.65,793.0,1071.88,801.43
2018,4,3,10,30,925.0,111.0,2.6,18.1,823.0,1076.61,801.37
2018,4,3,10,45,930.5,112.0,2.55,18.55,845.5,1074.62,797.12
2018,4,3,11,0,936.0,113.0,2.5,19.0,868.0,1068.48,790.39
2018,4,3,11,15,921.0,122.5,2.45,19.35,877.0,1046.82,774.1
2018,4,3,11,30,906.0,132.0,2.4,19.7,886.0,1021.34,755.63
2018,4,3,11,45,878.0,148.0,2.4,20.0,883.5,999.27,740.25
2018,4,3,12,0,850.0,164.0,2.4,20.3,881.0,961.55,714.57
2018,4,3,12,15,866.5,154.5,2.4,20.45,884.5,935.97,697.49
2018,4,3,12,30,883.0,145.0,2.4,20.6,888.0,906.11,677.45
2018,4,3,12,45,867.5,151.0,2.45,20.7,874.5,861.08,647.65
2018,4,3,13,0,852.0,157.0,2.5,20.8,861.0,814.03,615.92
2018,4,3,13,15,827.0,164.0,2.55,20.8,836.0,759.37,577.02
2018,4,3,13,30,802.0,171.0,2.6,20.8,811.0,704.22,536.91
2018,4,3,13,45,830.5,152.0,2.7,20.8,797.5,659.78,504.34
2018,4,3,14,0,859.0,133.0,2.8,20.8,784.0,610.4,466.68
2018,4,3,14,15,864.0,125.0,2.85,20.6,756.5,553.79,422.13
2018,4,3,14,30,869.0,117.0,2.9,20.4,729.0,494.99,374.16
2018,4,3,14,45,856.0,114.0,3.0,20.25,690.0,431.39,320.93
2018,4,3,15,0,843.0,111.0,3.1,20.1,651.0,368.07,266.35
2018,4,3,15,15,825.5,108.5,3.1,20.1,607.5,304.52,210.7
2018,4,3,15,30,808.0,106.0,3.1,20.1,564.0,242.36,157.08
2018,4,3,15,45,782.5,102.5,3.2,19.3,515.0,180.05,108.13
2018,4,3,16,0,757.0,99.0,3.3,18.5,466.0,114.78,66.34
2018,4,3,16,15,721.5,95.0,3.25,17.75,414.0,69.14,54.99
2018,4,3,16,30,686.0,91.0,3.2,17.0,362.0,67.49,53.92
2018,4,3,16,45,627.0,84.0,3.15,16.3,304.5,63.33,50.54
2018,4,3,17,0,568.0,77.0,3.1,15.6,247.0,59.11,47.0
2018,4,3,17,15,505.5,68.0,3.1,14.65,197.5,53.17,41.82
2018,4,3,17,30,443.0,59.0,3.1,13.7,148.0,47.11,36.28
2018,4,3,17,45,343.5,49.0,3.05,12.75,105.5,37.7,27.51
2018,4,3,18,0,244.0,39.0,3.0,11.8,63.0,30.14,19.44
2018,4,3,18,15,137.5,23.5,3.0,11.35,35.5,18.3,0.0
2018,4,3,18,30,31.0,8.0,3.0,10.9,8.0,6.83,0.0
2018,4,3,18,45,15.5,4.0,3.0,10.45,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
