Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,4,5,45,17.0,6.5,2.25,8.35,7.0,0.0,0.0
2018,4,4,6,0,34.0,13.0,2.4,8.6,14.0,26.89,0.0
2018,4,4,6,15,108.5,29.0,2.6,9.1,41.5,108.82,72.12
2018,4,4,6,30,183.0,45.0,2.8,9.6,69.0,190.31,155.18
2018,4,4,6,45,267.5,59.0,3.0,10.05,111.5,268.74,225.95
2018,4,4,7,0,352.0,73.0,3.2,10.5,154.0,355.81,302.09
2018,4,4,7,15,365.0,90.5,3.15,11.0,193.5,402.78,341.65
2018,4,4,7,30,378.0,108.0,3.1,11.5,233.0,449.63,379.41
2018,4,4,7,45,511.0,107.0,3.1,11.95,306.0,571.03,477.2
2018,4,4,8,0,644.0,106.0,3.1,12.4,379.0,711.35,582.91
2018,4,4,8,15,660.5,115.0,3.1,12.95,424.5,758.8,614.56
2018,4,4,8,30,677.0,124.0,3.1,13.5,470.0,804.53,644.82
2018,4,4,8,45,661.0,142.0,3.05,14.0,506.0,827.79,657.97
2018,4,4,9,0,645.0,160.0,3.0,14.5,542.0,846.85,668.1
2018,4,4,9,15,709.0,150.0,3.0,15.0,597.0,909.94,709.77
2018,4,4,9,30,773.0,140.0,3.0,15.5,652.0,970.99,748.7
2018,4,4,9,45,617.0,208.0,3.0,15.95,631.0,894.15,691.91
2018,4,4,10,0,461.0,276.0,3.0,16.4,610.0,802.81,621.46
2018,4,4,10,15,599.0,232.5,3.05,16.7,684.5,900.99,693.31
2018,4,4,10,30,737.0,189.0,3.1,17.0,759.0,991.83,754.33
2018,4,4,10,45,777.0,178.0,3.15,17.3,794.0,1011.67,765.57
2018,4,4,11,0,817.0,167.0,3.2,17.6,829.0,1018.91,769.06
2018,4,4,11,15,702.0,226.0,3.2,17.8,802.5,959.25,727.38
2018,4,4,11,30,587.0,285.0,3.2,18.0,776.0,883.0,671.73
2018,4,4,11,45,699.5,232.0,3.15,18.2,821.5,922.19,700.88
2018,4,4,12,0,812.0,179.0,3.1,18.4,867.0,940.15,711.92
2018,4,4,12,15,874.5,147.0,3.15,18.35,887.0,934.42,708.32
2018,4,4,12,30,937.0,115.0,3.2,18.3,907.0,912.5,693.92
2018,4,4,12,45,936.0,114.0,3.2,18.3,898.0,871.98,666.29
2018,4,4,13,0,935.0,113.0,3.2,18.3,889.0,828.4,636.49
2018,4,4,13,15,805.0,170.0,3.25,18.1,828.5,747.59,577.83
2018,4,4,13,30,675.0,227.0,3.3,17.9,768.0,669.26,518.69
2018,4,4,13,45,568.5,261.5,3.35,17.7,707.5,589.18,457.99
2018,4,4,14,0,462.0,296.0,3.4,17.5,647.0,519.59,404.22
2018,4,4,14,15,424.5,294.0,3.45,17.35,606.5,465.23,361.8
2018,4,4,14,30,387.0,292.0,3.5,17.2,566.0,412.74,320.1
2018,4,4,14,45,374.5,279.0,3.55,17.0,532.5,368.08,283.69
2018,4,4,15,0,362.0,266.0,3.6,16.8,499.0,324.67,247.62
2018,4,4,15,15,288.5,259.0,3.6,16.8,437.0,270.91,204.97
2018,4,4,15,30,215.0,252.0,3.6,16.8,375.0,229.14,173.2
2018,4,4,15,45,209.5,230.5,3.5,16.2,341.5,194.02,145.73
2018,4,4,16,0,204.0,209.0,3.4,15.6,308.0,160.01,121.68
2018,4,4,16,15,177.0,186.5,3.25,15.15,266.0,130.76,109.25
2018,4,4,16,30,150.0,164.0,3.1,14.7,224.0,116.6,97.47
2018,4,4,16,45,147.0,141.5,3.0,14.2,193.5,102.28,85.34
2018,4,4,17,0,144.0,119.0,2.9,13.7,163.0,87.51,72.55
2018,4,4,17,15,114.0,97.5,2.7,13.05,128.0,72.68,59.46
2018,4,4,17,30,84.0,76.0,2.5,12.4,93.0,57.52,45.75
2018,4,4,17,45,60.0,56.0,2.3,11.75,66.5,43.03,32.37
2018,4,4,18,0,36.0,36.0,2.1,11.1,40.0,28.25,18.14
2018,4,4,18,15,24.5,21.0,2.2,10.85,23.0,16.68,0.0
2018,4,4,18,30,13.0,6.0,2.3,10.6,6.0,5.12,0.0
2018,4,4,18,45,6.5,3.0,2.35,10.4,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,2.0,8.75,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,2.1,9.2,6.0,9.31,0.0
2018,4,5,6,15,4.5,10.0,2.25,9.6,10.0,10.78,2.44
2018,4,5,6,30,0.0,14.0,2.4,10.0,14.0,11.51,4.09
2018,4,5,6,45,0.0,18.5,2.55,10.4,18.5,15.22,7.49
2018,4,5,7,0,0.0,23.0,2.7,10.8,23.0,18.94,10.82
2018,4,5,7,15,1.0,38.0,2.7,11.0,38.5,32.1,22.34
2018,4,5,7,30,2.0,53.0,2.7,11.2,54.0,45.4,33.87
2018,4,5,7,45,10.5,95.0,2.7,11.4,99.5,90.53,72.82
2018,4,5,8,0,19.0,137.0,2.7,11.6,145.0,139.56,114.32
2018,4,5,8,15,61.5,175.5,2.75,12.2,206.5,232.07,192.01
2018,4,5,8,30,104.0,214.0,2.8,12.8,268.0,314.99,259.44
2018,4,5,8,45,122.0,231.0,2.85,13.45,299.5,370.16,302.14
2018,4,5,9,0,140.0,248.0,2.9,14.1,331.0,406.66,329.57
2018,4,5,9,15,208.0,246.0,2.85,14.6,379.5,470.43,379.65
2018,4,5,9,30,276.0,244.0,2.8,15.1,428.0,557.64,445.68
2018,4,5,9,45,148.5,236.5,2.75,15.6,336.0,398.87,319.07
2018,4,5,10,0,21.0,229.0,2.7,16.1,244.0,223.33,176.43
2018,4,5,10,15,24.0,249.0,2.65,16.3,267.0,261.88,206.91
2018,4,5,10,30,27.0,269.0,2.6,16.5,290.0,283.6,223.33
2018,4,5,10,45,19.0,251.0,2.55,16.7,266.0,238.94,187.6
2018,4,5,11,0,11.0,233.0,2.5,16.9,242.0,213.18,166.77
2018,4,5,11,15,33.0,295.0,2.6,16.95,322.5,308.36,241.72
2018,4,5,11,30,55.0,357.0,2.7,17.0,403.0,388.4,303.02
2018,4,5,11,45,49.5,357.0,2.8,17.05,398.5,378.51,294.86
2018,4,5,12,0,44.0,357.0,2.9,17.1,394.0,368.69,287.18
2018,4,5,12,15,30.0,314.0,3.05,16.9,339.5,310.62,242.67
2018,4,5,12,30,16.0,271.0,3.2,16.7,285.0,245.04,191.72
2018,4,5,12,45,12.5,241.0,3.35,16.5,251.5,214.47,167.98
2018,4,5,13,0,9.0,211.0,3.5,16.3,218.0,184.74,144.58
2018,4,5,13,15,12.5,238.0,3.5,16.0,248.0,209.16,164.39
2018,4,5,13,30,16.0,265.0,3.5,15.7,278.0,232.76,183.38
2018,4,5,13,45,14.0,250.5,3.5,15.45,261.5,217.42,171.43
2018,4,5,14,0,12.0,236.0,3.5,15.2,245.0,202.46,159.82
2018,4,5,14,15,9.5,216.5,3.4,14.85,223.5,183.58,145.04
2018,4,5,14,30,7.0,197.0,3.3,14.5,202.0,165.25,130.63
2018,4,5,14,45,4.5,176.5,3.2,14.15,179.5,146.66,115.93
2018,4,5,15,0,2.0,156.0,3.1,13.8,157.0,128.62,101.59
2018,4,5,15,15,1.0,143.0,3.1,13.8,143.5,117.37,92.61
2018,4,5,15,30,0.0,130.0,3.1,13.8,130.0,106.37,83.81
2018,4,5,15,45,2.5,137.0,2.8,13.15,138.0,111.21,88.2
2018,4,5,16,0,5.0,144.0,2.5,12.5,146.0,114.96,91.78
2018,4,5,16,15,14.5,143.0,2.3,12.25,149.0,112.32,94.26
2018,4,5,16,30,24.0,142.0,2.1,12.0,152.0,110.33,92.88
2018,4,5,16,45,21.5,125.5,1.95,11.75,133.5,97.73,82.05
2018,4,5,17,0,19.0,109.0,1.8,11.5,115.0,85.03,70.93
2018,4,5,17,15,9.5,87.5,1.7,11.3,90.5,68.85,56.45
2018,4,5,17,30,0.0,66.0,1.6,11.1,66.0,52.52,41.57
2018,4,5,17,45,0.0,47.5,1.5,10.95,47.5,38.2,28.28
2018,4,5,18,0,0.0,29.0,1.4,10.8,29.0,23.75,14.53
2018,4,5,18,15,6.5,17.5,1.3,10.7,17.5,14.43,0.0
2018,4,5,18,30,13.0,6.0,1.2,10.6,6.0,5.12,0.0
2018,4,5,18,45,6.5,3.0,1.1,10.5,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,10.8,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,10.9,3.0,2.56,0.0
2018,4,6,6,15,0.0,4.5,2.1,11.05,4.5,3.69,0.0
2018,4,6,6,30,0.0,6.0,2.3,11.2,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.5,11.3,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.7,11.4,9.0,7.39,0.77
2018,4,6,7,15,0.0,11.5,2.85,11.65,11.5,9.46,2.58
2018,4,6,7,30,0.0,14.0,3.0,11.9,14.0,11.52,4.36
2018,4,6,7,45,0.0,28.0,3.2,12.15,28.0,23.1,14.35
2018,4,6,8,0,0.0,42.0,3.4,12.4,42.0,34.73,24.27
2018,4,6,8,15,0.0,39.0,3.4,12.75,39.0,32.25,22.02
2018,4,6,8,30,0.0,36.0,3.4,13.1,36.0,29.78,19.79
2018,4,6,8,45,0.0,52.5,3.45,13.4,52.5,43.52,31.33
2018,4,6,9,0,0.0,69.0,3.5,13.7,69.0,57.31,42.78
2018,4,6,9,15,0.0,61.0,3.5,14.1,61.0,50.66,37.01
2018,4,6,9,30,0.0,53.0,3.5,14.5,53.0,44.02,31.31
2018,4,6,9,45,0.0,53.5,3.55,14.85,53.5,44.47,31.56
2018,4,6,10,0,0.0,54.0,3.6,15.2,54.0,44.92,31.81
2018,4,6,10,15,0.0,76.5,3.6,15.35,76.5,63.75,47.3
2018,4,6,10,30,0.0,99.0,3.6,15.5,99.0,82.83,62.86
2018,4,6,10,45,2.0,124.5,3.55,15.7,126.0,107.03,82.56
2018,4,6,11,0,4.0,150.0,3.5,15.9,153.0,131.32,102.15
2018,4,6,11,15,6.5,181.5,3.55,16.0,187.0,161.42,126.31
2018,4,6,11,30,9.0,213.0,3.6,16.1,221.0,191.42,150.19
2018,4,6,11,45,10.5,224.5,3.6,16.15,233.5,202.35,158.77
2018,4,6,12,0,12.0,236.0,3.6,16.2,246.0,213.04,167.17
2018,4,6,12,15,13.5,249.0,3.6,16.25,260.5,224.76,176.4
2018,4,6,12,30,15.0,262.0,3.6,16.3,275.0,236.14,185.34
2018,4,6,12,45,11.0,224.5,3.6,16.35,234.0,198.89,155.77
2018,4,6,13,0,7.0,187.0,3.6,16.4,193.0,162.66,126.89
2018,4,6,13,15,4.0,149.0,3.6,16.4,152.5,127.66,98.82
2018,4,6,13,30,1.0,111.0,3.6,16.4,112.0,93.39,71.09
2018,4,6,13,45,2.5,133.0,3.6,16.4,135.0,112.5,86.77
2018,4,6,14,0,4.0,155.0,3.6,16.4,158.0,131.2,102.03
2018,4,6,14,15,4.0,151.5,3.5,16.35,154.5,127.76,99.36
2018,4,6,14,30,4.0,148.0,3.4,16.3,151.0,124.31,96.73
2018,4,6,14,45,10.0,156.0,3.25,16.25,162.5,132.39,103.39
2018,4,6,15,0,16.0,164.0,3.1,16.2,174.0,139.42,109.1
2018,4,6,15,15,19.0,180.5,3.1,16.2,192.0,150.96,118.5
2018,4,6,15,30,22.0,197.0,3.1,16.2,210.0,160.96,126.68
2018,4,6,15,45,82.0,202.0,2.8,16.0,243.5,163.11,126.2
2018,4,6,16,0,142.0,207.0,2.5,15.8,277.0,154.44,118.87
2018,4,6,16,15,109.5,181.5,2.45,15.7,232.0,127.26,105.87
2018,4,6,16,30,77.0,156.0,2.4,15.6,187.0,115.35,95.95
2018,4,6,16,45,39.5,105.0,2.35,15.45,121.0,81.81,66.93
2018,4,6,17,0,2.0,54.0,2.3,15.3,55.0,44.71,34.28
2018,4,6,17,15,27.0,53.5,2.1,15.15,59.5,44.14,33.76
2018,4,6,17,30,52.0,53.0,1.9,15.0,64.0,42.12,31.77
2018,4,6,17,45,35.0,39.0,1.75,14.8,45.5,32.12,22.54
2018,4,6,18,0,18.0,25.0,1.6,14.6,27.0,20.9,11.98
2018,4,6,18,15,9.0,13.5,1.65,14.6,14.5,11.42,0.0
2018,4,6,18,30,0.0,2.0,1.7,14.6,2.0,1.71,0.0
2018,4,6,18,45,0.0,1.0,1.75,14.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,3.4,12.65,6.5,5.55,0.0
2018,4,7,6,0,3.0,13.0,3.3,12.6,13.0,12.13,0.0
2018,4,7,6,15,6.5,30.0,3.4,12.7,30.5,31.69,19.15
2018,4,7,6,30,10.0,47.0,3.5,12.8,48.0,50.19,36.68
2018,4,7,6,45,26.5,66.0,3.6,12.9,72.0,86.5,68.66
2018,4,7,7,0,43.0,85.0,3.7,13.0,96.0,118.13,96.58
2018,4,7,7,15,94.5,110.0,3.85,13.2,140.5,198.2,165.76
2018,4,7,7,30,146.0,135.0,4.0,13.4,185.0,269.87,226.61
2018,4,7,7,45,167.0,158.5,4.1,13.55,224.5,318.15,266.22
2018,4,7,8,0,188.0,182.0,4.2,13.7,264.0,367.22,305.73
2018,4,7,8,15,201.5,204.0,4.2,13.95,301.5,408.31,337.63
2018,4,7,8,30,215.0,226.0,4.2,14.2,339.0,449.31,368.88
2018,4,7,8,45,243.5,243.0,4.2,14.45,381.5,518.61,421.83
2018,4,7,9,0,272.0,260.0,4.2,14.7,424.0,568.43,458.91
2018,4,7,9,15,299.0,271.5,4.2,15.0,463.5,610.11,489.29
2018,4,7,9,30,326.0,283.0,4.2,15.3,503.0,651.24,518.85
2018,4,7,9,45,314.5,297.5,4.2,15.6,519.0,655.82,519.84
2018,4,7,10,0,303.0,312.0,4.2,15.9,535.0,658.45,519.66
2018,4,7,10,15,324.0,318.5,4.25,16.15,565.5,683.5,537.46
2018,4,7,10,30,345.0,325.0,4.3,16.4,596.0,706.81,553.78
2018,4,7,10,45,354.5,331.0,4.35,16.6,616.0,715.94,559.55
2018,4,7,11,0,364.0,337.0,4.4,16.8,636.0,722.99,563.93
2018,4,7,11,15,379.0,322.5,4.5,16.85,639.0,730.27,569.33
2018,4,7,11,30,394.0,308.0,4.6,16.9,642.0,717.15,560.27
2018,4,7,11,45,326.5,303.5,4.7,16.95,581.5,616.84,485.16
2018,4,7,12,0,259.0,299.0,4.8,17.0,521.0,536.84,423.89
2018,4,7,12,15,255.0,312.5,4.85,17.0,531.0,533.01,420.77
2018,4,7,12,30,251.0,326.0,4.9,17.0,541.0,527.77,416.3
2018,4,7,12,45,455.0,281.5,5.0,17.0,665.5,646.41,509.84
2018,4,7,13,0,659.0,237.0,5.1,17.0,790.0,738.39,580.57
2018,4,7,13,15,641.0,245.5,5.15,16.9,774.5,696.15,547.82
2018,4,7,13,30,623.0,254.0,5.2,16.8,759.0,653.27,514.67
2018,4,7,13,45,692.0,219.5,5.2,16.75,765.0,628.23,495.2
2018,4,7,14,0,761.0,185.0,5.2,16.7,771.0,594.42,467.75
2018,4,7,14,15,730.0,187.5,5.25,16.45,731.0,532.35,417.39
2018,4,7,14,30,699.0,190.0,5.3,16.2,691.0,472.22,367.41
2018,4,7,14,45,644.5,193.0,5.3,15.95,636.0,405.83,311.79
2018,4,7,15,0,590.0,196.0,5.3,15.7,581.0,345.11,260.23
2018,4,7,15,15,657.5,168.5,5.3,15.7,570.5,298.62,215.98
2018,4,7,15,30,725.0,141.0,5.3,15.7,560.0,243.45,164.47
2018,4,7,15,45,707.0,133.0,5.15,15.1,513.5,183.23,116.23
2018,4,7,16,0,689.0,125.0,5.0,14.5,467.0,125.26,79.38
2018,4,7,16,15,664.0,117.0,4.85,14.15,418.0,83.63,68.52
2018,4,7,16,30,639.0,109.0,4.7,13.8,369.0,79.82,65.49
2018,4,7,16,45,584.5,99.5,4.5,13.4,312.0,74.33,60.9
2018,4,7,17,0,530.0,90.0,4.3,13.0,255.0,68.66,56.02
2018,4,7,17,15,461.5,79.5,3.9,12.45,203.5,59.43,47.83
2018,4,7,17,30,393.0,69.0,3.5,11.9,152.0,52.05,41.06
2018,4,7,17,45,304.5,56.5,3.1,11.35,110.0,42.97,32.51
2018,4,7,18,0,216.0,44.0,2.7,10.8,68.0,33.74,23.29
2018,4,7,18,15,121.0,27.0,2.55,10.45,39.0,20.91,2.91
2018,4,7,18,30,26.0,10.0,2.4,10.1,10.0,8.54,0.0
2018,4,7,18,45,13.0,5.0,2.25,9.75,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,5,45,56.0,11.0,1.55,7.5,14.0,32.51,0.0
2018,4,8,6,0,112.0,22.0,1.6,8.0,28.0,95.9,0.0
2018,4,8,6,15,235.5,36.5,1.95,8.55,66.5,198.27,153.52
2018,4,8,6,30,359.0,51.0,2.3,9.1,105.0,298.39,247.41
2018,4,8,6,45,448.5,60.0,2.6,9.65,154.5,386.9,325.9
2018,4,8,7,0,538.0,69.0,2.9,10.2,204.0,482.69,407.71
2018,4,8,7,15,596.0,76.0,3.0,10.55,257.5,559.93,471.28
2018,4,8,7,30,654.0,83.0,3.1,10.9,311.0,640.26,533.46
2018,4,8,7,45,695.0,88.0,3.2,11.25,364.5,706.77,582.79
2018,4,8,8,0,736.0,93.0,3.3,11.6,418.0,773.83,631.13
2018,4,8,8,15,763.5,97.0,3.25,12.0,469.0,827.66,667.43
2018,4,8,8,30,791.0,101.0,3.2,12.4,520.0,874.9,698.1
2018,4,8,8,45,811.0,105.0,3.2,12.85,567.5,918.71,725.92
2018,4,8,9,0,831.0,109.0,3.2,13.3,615.0,959.95,751.48
2018,4,8,9,15,849.5,110.0,3.15,13.7,658.0,993.33,770.96
2018,4,8,9,30,868.0,111.0,3.1,14.1,701.0,1023.49,788.07
2018,4,8,9,45,883.0,111.5,3.05,14.45,738.5,1033.47,791.48
2018,4,8,10,0,898.0,112.0,3.0,14.8,776.0,1052.18,801.11
2018,4,8,10,15,905.0,114.0,3.0,15.1,805.5,1060.55,804.37
2018,4,8,10,30,912.0,116.0,3.0,15.4,835.0,1064.88,805.18
2018,4,8,10,45,916.5,117.5,3.0,15.75,857.5,1062.05,801.25
2018,4,8,11,0,921.0,119.0,3.0,16.1,880.0,1055.12,794.83
2018,4,8,11,15,924.5,120.0,3.0,16.3,895.0,1042.61,785.33
2018,4,8,11,30,928.0,121.0,3.0,16.5,910.0,1026.08,773.34
2018,4,8,11,45,928.5,121.5,3.0,16.75,916.0,1002.28,756.47
2018,4,8,12,0,929.0,122.0,3.0,17.0,922.0,974.76,737.24
2018,4,8,12,15,929.0,122.0,3.0,17.2,921.0,942.74,715.14
2018,4,8,12,30,929.0,122.0,3.0,17.4,920.0,907.3,690.71
2018,4,8,12,45,927.0,121.0,3.0,17.55,910.0,866.07,662.33
2018,4,8,13,0,925.0,120.0,3.0,17.7,900.0,821.94,631.79
2018,4,8,13,15,921.0,119.0,2.95,17.75,882.0,773.64,597.15
2018,4,8,13,30,917.0,118.0,2.9,17.8,864.0,723.0,558.93
2018,4,8,13,45,910.0,116.5,2.85,17.9,838.5,667.95,516.47
2018,4,8,14,0,903.0,115.0,2.8,18.0,813.0,611.32,471.68
2018,4,8,14,15,893.5,113.5,2.8,17.95,780.5,552.09,424.01
2018,4,8,14,30,884.0,112.0,2.8,17.9,748.0,492.04,374.12
2018,4,8,14,45,871.0,109.5,2.75,17.9,708.5,427.14,318.85
2018,4,8,15,0,858.0,107.0,2.7,17.9,669.0,363.59,263.26
2018,4,8,15,15,841.0,104.0,2.7,17.9,624.5,299.14,206.55
2018,4,8,15,30,824.0,101.0,2.7,17.9,580.0,236.03,151.99
2018,4,8,15,45,800.0,98.0,2.65,17.6,531.0,173.64,102.92
2018,4,8,16,0,776.0,95.0,2.6,17.3,482.0,114.05,66.85
2018,4,8,16,15,742.0,91.5,2.45,16.9,430.0,66.48,52.79
2018,4,8,16,30,708.0,88.0,2.3,16.5,378.0,65.07,51.86
2018,4,8,16,45,661.0,83.0,2.15,16.1,324.5,62.42,49.76
2018,4,8,17,0,614.0,78.0,2.0,15.7,271.0,59.78,47.58
2018,4,8,17,15,544.5,71.0,1.9,14.8,218.5,55.38,43.8
2018,4,8,17,30,475.0,64.0,1.8,13.9,166.0,50.98,39.82
2018,4,8,17,45,370.5,53.5,1.7,13.05,119.5,41.05,30.65
2018,4,8,18,0,266.0,43.0,1.6,12.2,73.0,33.14,22.77
2018,4,8,18,15,153.5,26.5,1.65,11.75,42.0,20.57,4.52
2018,4,8,18,30,41.0,10.0,1.7,11.3,11.0,8.54,0.0
2018,4,8,18,45,20.5,5.0,1.7,10.85,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,9,5,45,15.0,9.5,1.2,7.55,10.5,14.31,0.0
2018,4,9,6,0,30.0,19.0,1.2,7.9,21.0,39.04,0.0
2018,4,9,6,15,70.0,37.5,1.55,8.6,47.0,89.43,67.74
2018,4,9,6,30,110.0,56.0,1.9,9.3,73.0,136.25,111.55
2018,4,9,6,45,133.5,76.0,2.25,9.95,104.5,178.42,149.55
2018,4,9,7,0,157.0,96.0,2.6,10.6,136.0,222.26,188.04
2018,4,9,7,15,206.5,115.5,2.6,11.1,180.5,300.8,254.57
2018,4,9,7,30,256.0,135.0,2.6,11.6,225.0,369.66,311.26
2018,4,9,7,45,272.0,155.0,2.65,12.1,264.5,415.0,346.76
2018,4,9,8,0,288.0,175.0,2.7,12.6,304.0,460.48,381.48
2018,4,9,8,15,280.0,198.0,2.65,13.15,335.0,488.16,400.49
2018,4,9,8,30,272.0,221.0,2.6,13.7,366.0,513.9,417.62
2018,4,9,8,45,249.5,248.0,2.55,14.3,390.0,528.76,425.55
2018,4,9,9,0,227.0,275.0,2.5,14.9,414.0,520.0,415.88
2018,4,9,9,15,322.5,269.0,2.5,15.5,481.5,628.88,497.76
2018,4,9,9,30,418.0,263.0,2.5,16.1,549.0,740.13,577.52
2018,4,9,9,45,585.0,219.0,2.45,16.7,641.5,869.97,669.47
2018,4,9,10,0,752.0,175.0,2.4,17.3,734.0,994.44,750.49
2018,4,9,10,15,813.0,156.5,2.35,17.7,782.5,1025.78,767.1
2018,4,9,10,30,874.0,138.0,2.3,18.1,831.0,1062.81,788.23
2018,4,9,10,45,881.5,138.5,2.3,18.55,853.5,1061.7,784.83
2018,4,9,11,0,889.0,139.0,2.3,19.0,876.0,1042.65,770.38
2018,4,9,11,15,894.0,138.5,2.2,19.35,890.5,1030.22,759.69
2018,4,9,11,30,899.0,138.0,2.1,19.7,905.0,1013.88,746.56
2018,4,9,11,45,903.0,136.5,2.05,20.0,912.0,991.78,730.62
2018,4,9,12,0,907.0,135.0,2.0,20.3,919.0,965.95,712.43
2018,4,9,12,15,912.5,131.0,2.0,20.55,918.5,935.46,691.99
2018,4,9,12,30,918.0,127.0,2.0,20.8,918.0,901.37,669.19
2018,4,9,12,45,909.5,129.5,1.95,21.05,906.0,858.43,639.94
2018,4,9,13,0,901.0,132.0,1.9,21.3,894.0,813.05,608.99
2018,4,9,13,15,887.5,135.0,1.8,21.45,873.0,762.33,572.57
2018,4,9,13,30,874.0,138.0,1.7,21.6,852.0,714.91,537.08
2018,4,9,13,45,794.5,167.0,1.65,21.75,801.5,642.52,483.21
2018,4,9,14,0,715.0,196.0,1.6,21.9,751.0,575.26,432.3
2018,4,9,14,15,681.0,199.0,1.4,22.05,710.0,514.55,384.82
2018,4,9,14,30,647.0,202.0,1.2,22.2,669.0,456.26,338.25
2018,4,9,14,45,602.5,204.5,1.05,22.3,621.5,396.41,290.31
2018,4,9,15,0,558.0,207.0,0.9,22.4,574.0,339.22,244.03
2018,4,9,15,15,504.0,206.5,0.9,22.4,521.5,283.64,199.95
2018,4,9,15,30,450.0,206.0,0.9,22.4,469.0,234.27,161.72
2018,4,9,15,45,461.0,185.5,0.45,22.4,435.5,186.11,123.77
2018,4,9,16,0,472.0,165.0,0.0,22.4,402.0,136.92,91.49
2018,4,9,16,15,473.0,146.0,0.15,22.0,362.0,99.49,79.25
2018,4,9,16,30,474.0,127.0,0.3,21.6,322.0,88.73,70.78
2018,4,9,16,45,391.0,117.5,0.45,21.2,264.0,82.85,66.15
2018,4,9,17,0,308.0,108.0,0.6,20.8,206.0,79.64,63.65
2018,4,9,17,15,309.0,89.5,0.75,19.85,172.5,65.19,51.38
2018,4,9,17,30,310.0,71.0,0.9,18.9,139.0,52.9,40.67
2018,4,9,17,45,184.0,55.5,1.0,17.95,93.0,42.62,31.41
2018,4,9,18,0,58.0,40.0,1.1,17.0,47.0,31.42,20.95
2018,4,9,18,15,35.5,24.5,1.2,16.45,28.0,19.48,5.14
2018,4,9,18,30,13.0,9.0,1.3,15.9,9.0,7.68,0.0
2018,4,9,18,45,6.5,4.5,1.4,15.35,4.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.5,2.25,11.05,5.5,4.69,0.0
2018,4,10,6,0,0.0,11.0,2.3,11.2,11.0,9.05,0.0
2018,4,10,6,15,0.0,24.5,2.4,11.6,24.5,20.23,10.87
2018,4,10,6,30,0.0,38.0,2.5,12.0,38.0,31.75,21.33
2018,4,10,6,45,0.5,50.5,2.65,12.4,50.5,43.09,31.39
2018,4,10,7,0,1.0,63.0,2.8,12.8,63.0,54.41,41.28
2018,4,10,7,15,24.5,90.5,2.85,13.1,99.0,106.61,86.6
2018,4,10,7,30,48.0,118.0,2.9,13.4,135.0,155.27,128.16
2018,4,10,7,45,62.0,148.0,2.95,13.65,173.5,200.84,166.05
2018,4,10,8,0,76.0,178.0,3.0,13.9,212.0,247.02,203.67
2018,4,10,8,15,57.0,185.5,3.1,14.05,212.5,237.03,194.05
2018,4,10,8,30,38.0,193.0,3.2,14.2,213.0,226.25,183.89
2018,4,10,8,45,59.0,223.0,3.3,14.35,257.5,278.14,225.94
2018,4,10,9,0,80.0,253.0,3.4,14.5,302.0,330.58,267.55
2018,4,10,9,15,66.0,269.5,3.45,14.6,312.0,333.27,268.11
2018,4,10,9,30,52.0,286.0,3.5,14.7,322.0,335.15,268.23
2018,4,10,9,45,65.5,313.0,3.55,14.85,360.5,375.84,299.74
2018,4,10,10,0,79.0,340.0,3.6,15.0,399.0,416.09,330.4
2018,4,10,10,15,86.0,357.5,3.55,15.1,424.0,438.6,346.91
2018,4,10,10,30,93.0,375.0,3.5,15.2,449.0,460.43,362.87
2018,4,10,10,45,110.0,385.5,3.45,15.3,475.5,484.03,380.52
2018,4,10,11,0,127.0,396.0,3.4,15.4,502.0,526.49,411.96
2018,4,10,11,15,77.0,360.5,3.35,15.45,425.0,415.28,326.04
2018,4,10,11,30,27.0,325.0,3.3,15.5,348.0,327.26,256.79
2018,4,10,11,45,29.5,331.0,3.25,15.5,356.5,331.99,260.64
2018,4,10,12,0,32.0,337.0,3.2,15.5,365.0,336.24,263.84
2018,4,10,12,15,54.5,373.0,3.25,15.45,420.5,385.79,302.56
2018,4,10,12,30,77.0,409.0,3.3,15.4,476.0,432.52,338.5
2018,4,10,12,45,97.5,398.5,3.35,15.4,482.0,431.68,338.34
2018,4,10,13,0,118.0,388.0,3.4,15.4,488.0,438.36,343.93
2018,4,10,13,15,62.5,289.0,3.45,15.35,342.0,293.63,231.71
2018,4,10,13,30,7.0,190.0,3.5,15.3,196.0,163.43,127.93
2018,4,10,13,45,29.0,248.0,3.55,15.25,271.0,227.07,179.49
2018,4,10,14,0,51.0,306.0,3.6,15.2,346.0,282.73,223.59
2018,4,10,14,15,66.5,319.5,3.65,15.05,369.0,294.56,232.89
2018,4,10,14,30,82.0,333.0,3.7,14.9,392.0,303.34,239.66
2018,4,10,14,45,56.0,293.0,3.75,14.75,332.5,253.94,200.85
2018,4,10,15,0,30.0,253.0,3.8,14.6,273.0,208.88,165.54
2018,4,10,15,15,27.5,230.5,3.8,14.6,248.0,186.55,147.77
2018,4,10,15,30,25.0,208.0,3.8,14.6,223.0,169.41,134.16
2018,4,10,15,45,79.5,211.5,3.9,14.3,253.0,168.44,131.58
2018,4,10,16,0,134.0,215.0,4.0,14.0,283.0,157.73,122.96
2018,4,10,16,15,98.5,182.5,3.95,13.8,229.5,133.22,111.88
2018,4,10,16,30,63.0,150.0,3.9,13.6,176.0,112.06,93.84
2018,4,10,16,45,49.5,105.5,3.85,13.4,124.5,82.49,68.08
2018,4,10,17,0,36.0,61.0,3.8,13.2,73.0,50.35,39.62
2018,4,10,17,15,29.5,60.0,3.45,12.65,68.5,49.07,38.55
2018,4,10,17,30,23.0,59.0,3.1,12.1,64.0,47.5,37.04
2018,4,10,17,45,52.5,42.0,2.75,11.55,49.5,33.81,24.48
2018,4,10,18,0,82.0,25.0,2.4,11.0,35.0,19.98,11.7
2018,4,10,18,15,80.5,19.0,2.4,10.6,25.0,15.22,3.83
2018,4,10,18,30,79.0,13.0,2.4,10.2,15.0,11.1,0.0
2018,4,10,18,45,39.5,6.5,2.4,9.75,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,11,5,45,3.0,8.5,2.55,8.7,8.5,8.5,0.0
2018,4,11,6,0,6.0,17.0,2.5,8.8,17.0,18.29,2.58
2018,4,11,6,15,3.0,29.5,2.6,9.15,29.5,26.61,16.47
2018,4,11,6,30,0.0,42.0,2.7,9.5,42.0,35.99,25.24
2018,4,11,6,45,21.0,59.5,2.85,9.8,65.0,71.52,56.79
2018,4,11,7,0,42.0,77.0,3.0,10.1,88.0,104.53,86.13
2018,4,11,7,15,147.5,104.0,3.0,10.35,155.5,226.29,192.6
2018,4,11,7,30,253.0,131.0,3.0,10.6,223.0,360.9,306.01
2018,4,11,7,45,233.5,154.0,3.0,10.9,248.5,380.96,320.3
2018,4,11,8,0,214.0,177.0,3.0,11.2,274.0,398.33,332.35
2018,4,11,8,15,311.5,187.0,2.95,11.35,346.5,501.46,415.5
2018,4,11,8,30,409.0,197.0,2.9,11.5,419.0,630.3,514.62
2018,4,11,8,45,383.5,222.5,2.85,11.7,444.5,623.88,506.29
2018,4,11,9,0,358.0,248.0,2.8,11.9,470.0,634.68,511.5
2018,4,11,9,15,330.5,275.5,2.9,12.05,491.0,642.72,515.11
2018,4,11,9,30,303.0,303.0,3.0,12.2,512.0,647.81,516.57
2018,4,11,9,45,369.0,300.5,3.05,12.35,568.5,710.99,563.98
2018,4,11,10,0,435.0,298.0,3.1,12.5,625.0,794.03,624.04
2018,4,11,10,15,335.5,338.0,3.25,12.55,596.0,713.04,561.41
2018,4,11,10,30,236.0,378.0,3.4,12.6,567.0,628.89,496.45
2018,4,11,10,45,201.0,395.0,3.6,12.65,559.0,605.43,478.03
2018,4,11,11,0,166.0,412.0,3.8,12.7,551.0,581.18,458.57
2018,4,11,11,15,202.5,414.0,4.0,12.7,586.5,611.01,482.21
2018,4,11,11,30,239.0,416.0,4.2,12.7,622.0,638.48,503.82
2018,4,11,11,45,275.5,414.5,4.4,12.7,653.5,675.83,532.66
2018,4,11,12,0,312.0,413.0,4.6,12.7,685.0,692.53,546.29
2018,4,11,12,15,298.5,416.0,4.7,12.7,675.5,666.2,526.32
2018,4,11,12,30,285.0,419.0,4.8,12.7,666.0,639.3,505.99
2018,4,11,12,45,252.0,415.0,4.9,12.7,632.0,590.17,468.38
2018,4,11,13,0,219.0,411.0,5.0,12.7,598.0,534.26,425.36
2018,4,11,13,15,152.5,397.5,5.05,12.65,526.5,458.79,366.02
2018,4,11,13,30,86.0,384.0,5.1,12.6,455.0,383.72,306.45
2018,4,11,13,45,117.5,371.5,5.1,12.5,465.0,387.64,310.23
2018,4,11,14,0,149.0,359.0,5.1,12.4,475.0,382.4,306.23
2018,4,11,14,15,336.5,305.5,5.05,12.3,554.0,420.76,336.27
2018,4,11,14,30,524.0,252.0,5.0,12.2,633.0,437.1,345.7
2018,4,11,14,45,403.5,258.0,4.95,12.1,542.5,357.41,280.65
2018,4,11,15,0,283.0,264.0,4.9,12.0,452.0,292.69,228.74
2018,4,11,15,15,235.0,245.0,4.9,12.0,394.0,243.01,188.1
2018,4,11,15,30,187.0,226.0,4.9,12.0,336.0,204.18,157.23
2018,4,11,15,45,220.0,218.5,4.9,12.0,337.5,180.52,136.69
2018,4,11,16,0,253.0,211.0,4.9,12.0,339.0,156.58,119.71
2018,4,11,16,15,231.5,188.0,4.75,11.75,296.0,127.1,107.46
2018,4,11,16,30,210.0,165.0,4.6,11.5,253.0,113.75,96.13
2018,4,11,16,45,134.5,127.0,4.5,11.3,180.5,94.02,78.92
2018,4,11,17,0,59.0,89.0,4.4,11.1,108.0,70.56,58.13
2018,4,11,17,15,77.5,79.0,4.35,10.85,99.0,61.05,49.62
2018,4,11,17,30,96.0,69.0,4.3,10.6,90.0,53.61,42.75
2018,4,11,17,45,48.0,46.5,4.25,10.35,57.0,37.03,27.49
2018,4,11,18,0,0.0,24.0,4.2,10.1,24.0,19.8,11.63
2018,4,11,18,15,1.0,14.5,4.35,9.85,14.5,11.95,2.34
2018,4,11,18,30,2.0,5.0,4.5,9.6,5.0,4.27,0.0
2018,4,11,18,45,1.0,2.5,4.65,9.35,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,5.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,4.0,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,4.6,2.0,0.0,0.0
2018,4,12,5,45,103.5,15.0,1.85,5.25,22.0,55.74,0.0
2018,4,12,6,0,200.0,28.0,1.9,5.9,42.0,150.56,78.75
2018,4,12,6,15,322.0,39.5,2.2,6.5,84.0,245.88,199.79
2018,4,12,6,30,444.0,51.0,2.5,7.1,126.0,349.47,293.86
2018,4,12,6,45,520.5,59.0,2.8,7.7,177.0,432.35,367.37
2018,4,12,7,0,597.0,67.0,3.1,8.3,228.0,521.22,443.06
2018,4,12,7,15,647.5,73.5,3.2,8.7,282.0,594.65,502.57
2018,4,12,7,30,698.0,80.0,3.3,9.1,336.0,670.44,560.74
2018,4,12,7,45,733.0,84.5,3.45,9.5,389.0,732.81,606.8
2018,4,12,8,0,768.0,89.0,3.6,9.9,442.0,790.41,648.1
2018,4,12,8,15,791.5,94.0,3.55,10.25,493.0,842.83,683.7
2018,4,12,8,30,815.0,99.0,3.5,10.6,544.0,893.48,717.2
2018,4,12,8,45,831.0,103.5,3.5,11.0,591.0,934.33,743.15
2018,4,12,9,0,847.0,108.0,3.5,11.4,638.0,972.37,766.8
2018,4,12,9,15,855.5,113.5,3.45,11.65,679.0,1001.07,783.7
2018,4,12,9,30,864.0,119.0,3.4,11.9,720.0,1026.18,798.06
2018,4,12,9,45,867.5,124.5,3.4,12.15,754.0,1042.47,806.75
2018,4,12,10,0,871.0,130.0,3.4,12.4,788.0,1054.77,812.87
2018,4,12,10,15,819.0,158.0,3.35,12.6,795.0,1030.74,793.97
2018,4,12,10,30,767.0,186.0,3.3,12.8,802.0,1011.48,778.89
2018,4,12,10,45,705.5,219.5,3.3,13.0,798.0,975.5,752.76
2018,4,12,11,0,644.0,253.0,3.3,13.2,794.0,935.02,722.71
2018,4,12,11,15,444.0,332.0,3.35,13.3,708.0,798.18,620.29
2018,4,12,11,30,244.0,411.0,3.4,13.4,622.0,654.63,510.72
2018,4,12,11,45,420.5,343.5,3.5,13.5,710.0,755.08,589.88
2018,4,12,12,0,597.0,276.0,3.6,13.6,798.0,834.82,650.9
2018,4,12,12,15,740.0,215.0,3.7,13.65,860.5,878.04,684.4
2018,4,12,12,30,883.0,154.0,3.8,13.7,923.0,902.61,702.27
2018,4,12,12,45,871.0,158.5,3.95,13.7,910.0,858.57,671.72
2018,4,12,13,0,859.0,163.0,4.1,13.7,897.0,812.36,638.85
2018,4,12,13,15,854.5,161.0,4.2,13.65,879.0,763.89,602.83
2018,4,12,13,30,850.0,159.0,4.3,13.6,861.0,713.36,564.55
2018,4,12,13,45,843.5,157.0,4.35,13.55,836.0,659.78,522.6
2018,4,12,14,0,837.0,155.0,4.4,13.5,811.0,604.81,478.34
2018,4,12,14,15,827.0,152.5,4.4,13.4,779.0,546.55,430.1
2018,4,12,14,30,817.0,150.0,4.4,13.3,747.0,487.8,380.02
2018,4,12,14,45,803.5,147.0,4.4,13.2,708.5,427.12,327.03
2018,4,12,15,0,790.0,144.0,4.4,13.1,670.0,362.76,269.99
2018,4,12,15,15,771.0,139.5,4.4,13.1,625.5,299.88,213.76
2018,4,12,15,30,752.0,135.0,4.4,13.1,581.0,238.77,160.28
2018,4,12,15,45,727.5,130.5,4.25,12.8,532.5,179.0,112.82
2018,4,12,16,0,703.0,126.0,4.1,12.5,484.0,122.22,78.24
2018,4,12,16,15,672.0,119.0,3.9,12.2,432.5,84.42,69.65
2018,4,12,16,30,641.0,112.0,3.7,11.9,381.0,81.35,67.27
2018,4,12,16,45,598.0,104.0,3.5,11.65,329.0,77.25,63.87
2018,4,12,17,0,555.0,96.0,3.3,11.4,277.0,73.01,60.26
2018,4,12,17,15,493.0,86.0,3.05,10.75,225.5,64.06,52.35
2018,4,12,17,30,431.0,76.0,2.8,10.1,174.0,57.16,46.06
2018,4,12,17,45,341.0,62.5,2.5,9.45,127.5,47.41,36.94
2018,4,12,18,0,251.0,49.0,2.2,8.8,81.0,37.5,27.3
2018,4,12,18,15,148.0,31.5,2.25,8.45,48.0,24.33,11.62
2018,4,12,18,30,45.0,14.0,2.3,8.1,15.0,11.95,0.0
2018,4,12,18,45,22.5,7.0,2.3,7.75,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.45,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.1,2.0,0.0,0.0
2018,4,13,5,45,85.5,16.5,2.05,4.75,22.5,49.59,0.0
2018,4,13,6,0,165.0,31.0,2.2,5.4,43.0,139.55,83.53
2018,4,13,6,15,279.0,44.0,2.35,6.1,84.0,228.35,186.7
2018,4,13,6,30,393.0,57.0,2.5,6.8,125.0,324.24,273.55
2018,4,13,6,45,480.0,65.0,2.7,7.5,176.5,413.07,351.59
2018,4,13,7,0,567.0,73.0,2.9,8.2,228.0,507.51,431.42
2018,4,13,7,15,620.5,79.0,3.2,9.0,281.5,581.38,491.5
2018,4,13,7,30,674.0,85.0,3.5,9.8,335.0,657.79,550.13
2018,4,13,7,45,712.5,89.5,3.8,10.6,388.5,722.1,597.5
2018,4,13,8,0,751.0,94.0,4.1,11.4,442.0,786.69,643.84
2018,4,13,8,15,777.0,98.0,4.2,11.95,493.0,834.26,676.21
2018,4,13,8,30,803.0,102.0,4.3,12.5,544.0,885.56,710.96
2018,4,13,8,45,822.0,105.5,4.35,13.05,591.0,927.68,738.04
2018,4,13,9,0,841.0,109.0,4.4,13.6,638.0,967.16,762.93
2018,4,13,9,15,858.5,110.0,4.35,14.0,680.5,999.27,781.85
2018,4,13,9,30,876.0,111.0,4.3,14.4,723.0,1028.1,798.34
2018,4,13,9,45,890.5,110.5,4.25,14.8,760.0,1036.22,800.6
2018,4,13,10,0,905.0,110.0,4.2,15.2,797.0,1052.98,809.16
2018,4,13,10,15,911.5,112.0,4.15,15.55,826.0,1060.5,811.52
2018,4,13,10,30,918.0,114.0,4.1,15.9,855.0,1063.97,811.34
2018,4,13,10,45,922.0,115.5,4.05,16.25,876.5,1060.28,806.47
2018,4,13,11,0,926.0,117.0,4.0,16.6,898.0,1052.5,799.05
2018,4,13,11,15,927.5,119.0,3.9,16.9,912.0,1038.71,787.56
2018,4,13,11,30,929.0,121.0,3.8,17.2,926.0,1020.94,773.59
2018,4,13,11,45,927.5,122.5,3.75,17.45,931.0,996.0,755.4
2018,4,13,12,0,926.0,124.0,3.7,17.7,936.0,967.44,734.9
2018,4,13,12,15,926.0,123.5,3.65,17.9,934.0,934.86,711.85
2018,4,13,12,30,926.0,123.0,3.6,18.1,932.0,898.93,686.52
2018,4,13,12,45,920.5,124.0,3.55,18.35,921.0,856.77,656.7
2018,4,13,13,0,915.0,125.0,3.5,18.6,910.0,811.97,624.94
2018,4,13,13,15,907.5,125.5,3.45,18.7,891.0,762.91,588.94
2018,4,13,13,30,900.0,126.0,3.4,18.8,872.0,711.84,550.05
2018,4,13,13,45,902.0,120.5,3.3,18.95,849.0,659.81,509.39
2018,4,13,14,0,904.0,115.0,3.2,19.1,826.0,605.39,465.84
2018,4,13,14,15,878.0,120.0,3.1,19.1,788.0,543.31,415.55
2018,4,13,14,30,852.0,125.0,3.0,19.1,750.0,481.36,364.1
2018,4,13,14,45,853.0,117.5,2.95,19.1,715.5,420.74,312.15
2018,4,13,15,0,854.0,110.0,2.9,19.1,681.0,358.87,257.78
2018,4,13,15,15,826.0,107.5,2.9,19.1,630.5,292.58,200.32
2018,4,13,15,30,798.0,105.0,2.9,19.1,580.0,229.06,146.44
2018,4,13,15,45,787.0,101.5,2.55,18.85,538.0,169.9,100.13
2018,4,13,16,0,776.0,98.0,2.2,18.6,496.0,111.88,66.09
2018,4,13,16,15,747.0,93.5,1.95,18.15,444.5,67.46,53.31
2018,4,13,16,30,718.0,89.0,1.7,17.7,393.0,65.45,51.88
2018,4,13,16,45,676.0,83.0,1.45,17.2,339.0,62.13,49.24
2018,4,13,17,0,634.0,77.0,1.2,16.7,285.0,58.73,46.45
2018,4,13,17,15,561.5,68.5,1.2,15.85,228.5,53.02,41.57
2018,4,13,17,30,489.0,60.0,1.2,15.0,172.0,47.21,36.41
2018,4,13,17,45,408.5,51.0,1.2,14.15,128.0,40.84,30.51
2018,4,13,18,0,328.0,42.0,1.2,13.3,84.0,34.41,24.21
2018,4,13,18,15,204.5,28.0,1.25,12.8,50.5,21.77,10.22
2018,4,13,18,30,81.0,14.0,1.3,12.3,17.0,11.95,0.0
2018,4,13,18,45,40.5,7.0,1.3,11.8,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
