Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,2,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,5,15,35.5,10.5,1.8,7.55,12.5,19.88,0.0
2018,5,4,5,30,71.0,21.0,2.1,8.1,25.0,56.65,12.31
2018,5,4,5,45,150.0,36.5,2.45,8.65,56.5,127.19,97.43
2018,5,4,6,0,229.0,52.0,2.8,9.2,88.0,191.12,156.28
2018,5,4,6,15,323.0,63.0,2.85,9.8,134.0,266.23,222.97
2018,5,4,6,30,417.0,74.0,2.9,10.4,180.0,351.14,296.46
2018,5,4,6,45,507.5,79.5,3.0,10.95,238.0,442.92,373.45
2018,5,4,7,0,598.0,85.0,3.1,11.5,296.0,536.81,449.59
2018,5,4,7,15,580.0,103.0,2.9,12.2,334.0,571.75,474.42
2018,5,4,7,30,562.0,121.0,2.7,12.9,372.0,602.84,495.26
2018,5,4,7,45,592.5,129.5,2.5,13.65,422.0,659.64,535.26
2018,5,4,8,0,623.0,138.0,2.3,14.4,472.0,716.33,572.8
2018,5,4,8,15,626.0,150.5,2.1,15.05,512.5,752.61,594.2
2018,5,4,8,30,629.0,163.0,1.9,15.7,553.0,786.36,613.18
2018,5,4,8,45,601.5,187.5,1.7,16.4,582.0,801.39,618.15
2018,5,4,9,0,574.0,212.0,1.5,17.1,611.0,804.63,614.33
2018,5,4,9,15,561.5,233.0,1.4,17.75,642.0,823.1,622.27
2018,5,4,9,30,549.0,254.0,1.3,18.4,673.0,838.17,627.55
2018,5,4,9,45,686.0,202.5,1.2,19.05,749.0,930.04,686.17
2018,5,4,10,0,823.0,151.0,1.1,19.7,825.0,1004.03,727.81
2018,5,4,10,15,873.0,130.0,1.15,20.3,866.0,1015.63,732.34
2018,5,4,10,30,923.0,109.0,1.2,20.9,907.0,1037.6,744.31
2018,5,4,10,45,911.0,119.0,1.2,21.55,922.0,1025.89,734.15
2018,5,4,11,0,899.0,129.0,1.2,22.2,937.0,1010.11,722.08
2018,5,4,11,15,748.5,221.5,1.25,22.7,900.5,961.05,690.54
2018,5,4,11,30,598.0,314.0,1.3,23.2,864.0,884.77,638.16
2018,5,4,11,45,560.5,341.5,1.3,23.7,859.5,855.25,617.17
2018,5,4,12,0,523.0,369.0,1.3,24.2,855.0,823.88,594.41
2018,5,4,12,15,545.5,354.5,1.25,24.6,860.0,805.64,581.55
2018,5,4,12,30,568.0,340.0,1.2,25.0,865.0,784.07,566.26
2018,5,4,12,45,574.0,333.0,1.15,25.4,858.5,752.81,544.13
2018,5,4,13,0,580.0,326.0,1.1,25.8,852.0,719.34,520.39
2018,5,4,13,15,607.0,301.5,1.15,25.95,842.5,682.55,496.07
2018,5,4,13,30,634.0,277.0,1.2,26.1,833.0,644.27,469.9
2018,5,4,13,45,620.0,270.0,1.3,26.2,801.0,591.66,433.01
2018,5,4,14,0,606.0,263.0,1.4,26.3,769.0,539.28,395.19
2018,5,4,14,15,715.0,202.5,1.55,26.2,777.5,505.07,369.25
2018,5,4,14,30,824.0,142.0,1.7,26.1,786.0,460.64,333.11
2018,5,4,14,45,840.0,127.0,1.9,26.05,756.0,402.58,285.5
2018,5,4,15,0,856.0,112.0,2.1,26.0,726.0,341.72,234.03
2018,5,4,15,15,840.5,108.5,2.1,26.0,681.0,279.42,181.44
2018,5,4,15,30,825.0,105.0,2.1,26.0,636.0,218.32,131.53
2018,5,4,15,45,812.5,101.5,2.4,25.4,592.0,159.01,88.69
2018,5,4,16,0,800.0,98.0,2.7,24.8,548.0,101.01,59.2
2018,5,4,16,15,776.0,94.5,2.8,24.05,498.0,73.12,56.61
2018,5,4,16,30,752.0,91.0,2.9,23.3,448.0,71.73,55.84
2018,5,4,16,45,720.5,86.0,3.0,22.6,396.0,63.19,48.88
2018,5,4,17,0,689.0,81.0,3.1,21.9,344.0,60.64,46.99
2018,5,4,17,15,645.0,74.5,3.15,20.8,292.0,56.76,43.94
2018,5,4,17,30,601.0,68.0,3.2,19.7,240.0,52.76,40.67
2018,5,4,17,45,535.0,60.5,3.2,18.6,190.5,47.71,36.3
2018,5,4,18,0,469.0,53.0,3.2,17.5,141.0,42.61,31.65
2018,5,4,18,15,365.0,43.0,3.25,16.55,98.5,35.11,24.62
2018,5,4,18,30,261.0,33.0,3.3,15.6,56.0,27.53,16.05
2018,5,4,18,45,145.5,19.0,3.3,14.7,30.5,16.22,0.0
2018,5,4,19,0,30.0,5.0,3.3,13.8,5.0,4.27,0.0
2018,5,4,19,15,15.0,2.5,3.35,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,5,4,45,2.5,0.5,2.35,9.35,0.5,0.0,0.0
2018,5,5,5,0,5.0,1.0,2.4,9.5,1.0,0.0,0.0
2018,5,5,5,15,5.0,3.5,2.5,9.8,3.5,4.52,0.0
2018,5,5,5,30,5.0,6.0,2.6,10.1,6.0,6.88,0.0
2018,5,5,5,45,2.5,8.5,2.65,10.45,8.5,8.22,1.11
2018,5,5,6,0,0.0,11.0,2.7,10.8,11.0,9.03,2.07
2018,5,5,6,15,0.0,16.5,2.65,11.1,16.5,13.57,6.1
2018,5,5,6,30,0.0,22.0,2.6,11.4,22.0,18.12,10.1
2018,5,5,6,45,0.0,50.0,2.55,11.75,50.0,41.36,30.25
2018,5,5,7,0,0.0,78.0,2.5,12.1,78.0,65.59,50.98
2018,5,5,7,15,1.5,102.5,2.5,12.4,103.0,89.14,70.85
2018,5,5,7,30,3.0,127.0,2.5,12.7,128.0,112.93,90.62
2018,5,5,7,45,29.0,161.5,2.5,13.0,177.0,178.6,145.72
2018,5,5,8,0,55.0,196.0,2.5,13.3,226.0,237.05,193.58
2018,5,5,8,15,198.5,225.5,2.6,13.6,347.0,412.38,336.77
2018,5,5,8,30,342.0,255.0,2.7,13.9,468.0,597.68,479.88
2018,5,5,8,45,347.0,274.0,2.8,14.15,503.5,629.52,501.0
2018,5,5,9,0,352.0,293.0,2.9,14.4,539.0,659.84,521.81
2018,5,5,9,15,309.5,323.0,2.85,15.15,548.0,654.43,513.3
2018,5,5,9,30,267.0,353.0,2.8,15.9,557.0,645.77,502.78
2018,5,5,9,45,317.5,355.5,2.75,16.6,608.5,697.1,538.8
2018,5,5,10,0,368.0,358.0,2.7,17.3,660.0,747.5,572.95
2018,5,5,10,15,347.0,378.0,2.6,18.0,670.5,743.41,565.95
2018,5,5,10,30,326.0,398.0,2.5,18.7,681.0,737.17,557.98
2018,5,5,10,45,258.5,416.5,2.35,19.4,644.0,681.83,514.44
2018,5,5,11,0,191.0,435.0,2.2,20.1,607.0,609.06,459.19
2018,5,5,11,15,157.5,443.0,2.25,20.15,586.0,576.68,435.39
2018,5,5,11,30,124.0,451.0,2.3,20.2,565.0,544.41,411.25
2018,5,5,11,45,140.0,456.0,2.3,20.2,585.5,554.64,418.98
2018,5,5,12,0,156.0,461.0,2.3,20.2,606.0,563.02,425.09
2018,5,5,12,15,138.5,461.5,2.55,19.9,590.0,537.03,407.03
2018,5,5,12,30,121.0,462.0,2.8,19.6,574.0,511.46,389.18
2018,5,5,12,45,94.5,415.0,3.05,19.25,502.0,431.25,330.92
2018,5,5,13,0,68.0,368.0,3.3,18.9,430.0,363.38,280.63
2018,5,5,13,15,46.0,320.5,3.55,18.45,362.0,301.82,234.22
2018,5,5,13,30,24.0,273.0,3.8,18.0,294.0,243.55,189.43
2018,5,5,13,45,37.5,316.0,4.1,17.55,348.0,282.26,220.37
2018,5,5,14,0,51.0,359.0,4.4,17.1,402.0,317.36,248.2
2018,5,5,14,15,49.0,343.5,4.5,16.6,383.5,297.37,233.1
2018,5,5,14,30,47.0,328.0,4.6,16.1,365.0,277.82,218.32
2018,5,5,14,45,50.0,315.0,4.75,15.65,352.5,262.27,206.43
2018,5,5,15,0,53.0,302.0,4.9,15.2,340.0,246.4,194.1
2018,5,5,15,15,68.5,289.0,4.9,15.2,335.0,233.12,182.88
2018,5,5,15,30,84.0,276.0,4.9,15.2,330.0,217.82,170.0
2018,5,5,15,45,107.5,262.0,5.1,14.95,326.0,200.71,156.08
2018,5,5,16,0,131.0,248.0,5.3,14.7,322.0,172.86,135.61
2018,5,5,16,15,136.5,220.0,5.15,14.65,291.0,150.15,125.75
2018,5,5,16,30,142.0,192.0,5.0,14.6,260.0,134.15,112.34
2018,5,5,16,45,192.5,157.0,4.85,14.55,237.5,113.92,95.08
2018,5,5,17,0,243.0,122.0,4.7,14.5,215.0,87.87,72.49
2018,5,5,17,15,374.5,99.5,4.4,14.1,219.0,71.23,58.02
2018,5,5,17,30,506.0,77.0,4.1,13.7,223.0,59.01,47.27
2018,5,5,17,45,410.5,68.0,3.75,13.35,171.0,51.17,40.2
2018,5,5,18,0,315.0,59.0,3.4,13.0,119.0,44.58,34.05
2018,5,5,18,15,240.5,46.0,3.4,12.5,83.5,35.1,25.1
2018,5,5,18,30,166.0,33.0,3.4,12.0,48.0,25.42,14.94
2018,5,5,18,45,93.0,19.0,3.45,11.5,26.5,14.77,0.0
2018,5,5,19,0,20.0,5.0,3.5,11.0,5.0,4.27,0.0
2018,5,5,19,15,10.0,2.5,3.6,10.8,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,7.1,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,7.2,2.0,0.0,0.0
2018,5,6,5,15,19.5,12.0,2.4,7.8,13.0,16.23,0.0
2018,5,6,5,30,29.0,22.0,2.7,8.4,24.0,37.2,13.28
2018,5,6,5,45,71.0,39.0,3.0,9.0,49.0,77.97,58.59
2018,5,6,6,0,113.0,56.0,3.3,9.6,74.0,128.76,104.25
2018,5,6,6,15,137.0,75.0,3.35,10.05,105.0,168.8,140.34
2018,5,6,6,30,161.0,94.0,3.4,10.5,136.0,210.89,177.46
2018,5,6,6,45,272.0,105.5,3.4,10.95,195.0,301.23,255.34
2018,5,6,7,0,383.0,117.0,3.4,11.4,254.0,417.68,352.14
2018,5,6,7,15,412.0,131.5,3.35,11.9,300.0,472.52,395.3
2018,5,6,7,30,441.0,146.0,3.3,12.4,346.0,528.48,438.26
2018,5,6,7,45,574.5,132.0,3.25,12.9,424.0,646.28,529.68
2018,5,6,8,0,708.0,118.0,3.2,13.4,502.0,764.26,615.3
2018,5,6,8,15,779.5,106.5,3.2,13.9,564.5,831.05,660.27
2018,5,6,8,30,851.0,95.0,3.2,14.4,627.0,903.64,708.61
2018,5,6,8,45,867.5,97.0,3.2,14.9,672.5,930.79,723.89
2018,5,6,9,0,884.0,99.0,3.2,15.4,718.0,964.86,744.25
2018,5,6,9,15,828.0,130.0,3.25,15.9,735.5,969.53,744.52
2018,5,6,9,30,772.0,161.0,3.3,16.4,753.0,955.91,732.6
2018,5,6,9,45,801.0,155.5,3.4,16.85,793.5,983.35,749.76
2018,5,6,10,0,830.0,150.0,3.5,17.3,834.0,1007.38,764.2
2018,5,6,10,15,882.5,127.5,3.65,17.7,876.0,1019.94,771.42
2018,5,6,10,30,935.0,105.0,3.8,18.1,918.0,1042.66,785.68
2018,5,6,10,45,898.0,131.0,3.95,18.45,926.0,1022.29,771.0
2018,5,6,11,0,861.0,157.0,4.1,18.8,934.0,1011.66,763.31
2018,5,6,11,15,817.5,186.5,4.2,19.05,932.5,980.89,741.85
2018,5,6,11,30,774.0,216.0,4.3,19.3,931.0,956.19,724.67
2018,5,6,11,45,785.5,211.0,4.45,19.55,940.0,928.56,705.87
2018,5,6,12,0,797.0,206.0,4.6,19.8,949.0,907.34,691.69
2018,5,6,12,15,649.0,288.5,4.65,19.85,892.5,832.39,635.86
2018,5,6,12,30,501.0,371.0,4.7,19.9,836.0,754.03,576.45
2018,5,6,12,45,456.0,381.5,4.8,19.95,801.0,700.16,537.07
2018,5,6,13,0,411.0,392.0,4.9,20.0,766.0,647.89,498.18
2018,5,6,13,15,499.5,346.5,4.8,19.8,792.0,644.8,497.02
2018,5,6,13,30,588.0,301.0,4.7,19.6,818.0,632.88,488.33
2018,5,6,13,45,488.5,319.5,4.65,19.4,741.0,552.13,426.36
2018,5,6,14,0,389.0,338.0,4.6,19.2,664.0,479.6,370.3
2018,5,6,14,15,275.0,348.5,4.5,18.85,574.5,404.91,312.65
2018,5,6,14,30,161.0,359.0,4.4,18.5,485.0,344.86,266.62
2018,5,6,14,45,261.0,329.0,4.3,18.1,522.0,339.74,260.32
2018,5,6,15,0,361.0,299.0,4.2,17.7,559.0,326.31,245.47
2018,5,6,15,15,331.0,286.0,4.2,17.7,513.5,281.62,209.09
2018,5,6,15,30,301.0,273.0,4.2,17.7,468.0,240.56,176.72
2018,5,6,15,45,400.0,226.0,4.1,16.8,465.0,190.59,134.48
2018,5,6,16,0,499.0,179.0,4.0,15.9,462.0,134.22,95.31
2018,5,6,16,15,374.5,185.0,4.0,15.45,386.5,119.45,98.81
2018,5,6,16,30,250.0,191.0,4.0,15.0,311.0,128.87,107.51
2018,5,6,16,45,143.0,161.5,4.0,14.5,228.5,115.97,96.82
2018,5,6,17,0,36.0,132.0,4.0,14.0,146.0,99.84,83.15
2018,5,6,17,15,181.0,110.0,3.95,13.6,164.5,79.71,65.66
2018,5,6,17,30,326.0,88.0,3.9,13.2,183.0,63.83,51.66
2018,5,6,17,45,314.0,75.0,3.8,12.8,151.5,55.44,44.11
2018,5,6,18,0,302.0,62.0,3.7,12.4,120.0,46.66,36.0
2018,5,6,18,15,228.5,47.5,3.6,12.15,84.0,36.14,26.1
2018,5,6,18,30,155.0,33.0,3.5,11.9,48.0,25.37,15.15
2018,5,6,18,45,89.0,20.0,3.4,11.65,27.5,15.53,0.0
2018,5,6,19,0,23.0,7.0,3.3,11.4,7.0,5.97,0.0
2018,5,6,19,15,11.5,3.5,3.3,11.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,8.15,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,8.2,2.0,0.0,0.0
2018,5,7,5,15,116.5,15.0,2.1,8.85,22.5,48.55,0.0
2018,5,7,5,30,222.0,28.0,2.3,9.5,43.0,129.55,66.31
2018,5,7,5,45,338.0,38.0,2.5,10.15,83.0,208.65,162.87
2018,5,7,6,0,454.0,48.0,2.7,10.8,123.0,296.32,241.9
2018,5,7,6,15,527.0,55.5,2.6,11.45,172.5,370.26,307.22
2018,5,7,6,30,600.0,63.0,2.5,12.1,222.0,450.63,375.22
2018,5,7,6,45,648.0,69.0,2.35,12.8,274.0,519.15,430.57
2018,5,7,7,0,696.0,75.0,2.2,13.5,326.0,590.47,485.37
2018,5,7,7,15,730.0,79.5,2.15,14.1,379.0,648.57,527.49
2018,5,7,7,30,764.0,84.0,2.1,14.7,432.0,710.82,570.31
2018,5,7,7,45,788.5,87.5,2.0,15.35,483.0,764.19,604.67
2018,5,7,8,0,813.0,91.0,1.9,16.0,534.0,816.44,637.1
2018,5,7,8,15,826.5,96.0,1.9,16.7,581.0,859.31,662.85
2018,5,7,8,30,840.0,101.0,1.9,17.4,628.0,899.71,686.47
2018,5,7,8,45,859.5,101.5,1.85,18.1,674.0,927.37,700.51
2018,5,7,9,0,879.0,102.0,1.8,18.8,720.0,962.35,719.32
2018,5,7,9,15,892.0,103.0,1.8,19.4,760.0,988.7,732.99
2018,5,7,9,30,905.0,104.0,1.8,20.0,800.0,1011.69,744.48
2018,5,7,9,45,916.5,104.0,1.75,20.6,835.0,1028.54,751.33
2018,5,7,10,0,928.0,104.0,1.7,21.2,870.0,1041.66,755.85
2018,5,7,10,15,933.0,105.5,1.7,21.85,897.0,1046.02,755.55
2018,5,7,10,30,938.0,107.0,1.7,22.5,924.0,1046.36,752.95
2018,5,7,10,45,940.5,108.5,1.7,23.15,943.5,1040.18,746.46
2018,5,7,11,0,943.0,110.0,1.7,23.8,963.0,1029.99,737.69
2018,5,7,11,15,945.0,111.0,1.8,24.1,975.5,1014.87,728.39
2018,5,7,11,30,947.0,112.0,1.9,24.4,988.0,995.87,716.68
2018,5,7,11,45,947.5,112.5,2.05,24.7,993.0,971.26,701.93
2018,5,7,12,0,948.0,113.0,2.2,25.0,998.0,943.07,684.72
2018,5,7,12,15,946.5,113.5,2.3,25.15,995.0,909.76,663.88
2018,5,7,12,30,945.0,114.0,2.4,25.3,992.0,873.28,640.76
2018,5,7,12,45,941.5,114.0,2.55,25.4,980.5,831.82,614.53
2018,5,7,13,0,938.0,114.0,2.7,25.5,969.0,787.7,585.91
2018,5,7,13,15,934.5,113.0,2.75,25.55,951.0,740.28,552.08
2018,5,7,13,30,931.0,112.0,2.8,25.6,933.0,690.59,515.74
2018,5,7,13,45,889.0,130.0,2.9,25.6,896.0,631.41,471.56
2018,5,7,14,0,847.0,148.0,3.0,25.6,859.0,575.0,428.22
2018,5,7,14,15,821.5,152.0,3.05,25.45,820.5,515.72,381.89
2018,5,7,14,30,796.0,156.0,3.1,25.3,782.0,457.61,335.13
2018,5,7,14,45,823.5,135.5,3.2,25.2,756.0,401.24,287.6
2018,5,7,15,0,851.0,115.0,3.3,25.1,730.0,340.81,235.32
2018,5,7,15,15,852.5,107.5,3.3,25.1,692.5,280.07,182.75
2018,5,7,15,30,854.0,100.0,3.3,25.1,655.0,218.53,131.3
2018,5,7,15,45,838.0,96.0,3.55,24.3,607.5,156.99,86.67
2018,5,7,16,0,822.0,92.0,3.8,23.5,560.0,97.18,56.18
2018,5,7,16,15,800.5,88.0,3.95,22.8,509.5,68.63,53.08
2018,5,7,16,30,779.0,84.0,4.1,22.1,459.0,66.7,51.8
2018,5,7,16,45,748.5,80.0,4.25,21.4,407.0,64.55,50.29
2018,5,7,17,0,718.0,76.0,4.4,20.7,355.0,62.35,48.69
2018,5,7,17,15,674.0,70.5,4.4,19.7,302.5,53.87,41.61
2018,5,7,17,30,630.0,65.0,4.4,18.7,250.0,50.48,38.85
2018,5,7,17,45,565.0,58.5,4.4,17.7,200.0,46.1,35.05
2018,5,7,18,0,500.0,52.0,4.4,16.7,150.0,41.7,31.03
2018,5,7,18,15,397.5,43.0,4.35,15.85,106.5,34.97,24.71
2018,5,7,18,30,295.0,34.0,4.3,15.0,63.0,28.23,17.45
2018,5,7,18,45,171.5,21.0,4.2,14.2,35.5,16.42,0.0
2018,5,7,19,0,48.0,8.0,4.1,13.4,8.0,6.83,0.0
2018,5,7,19,15,24.0,4.0,4.05,13.1,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.4,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.5,2.0,0.0,0.0
2018,5,8,5,15,134.0,14.5,3.45,10.0,23.5,53.46,0.0
2018,5,8,5,30,253.0,27.0,3.6,10.5,45.0,139.7,78.11
2018,5,8,5,45,366.0,36.0,3.7,11.0,85.5,218.55,171.04
2018,5,8,6,0,479.0,45.0,3.8,11.5,126.0,304.88,249.18
2018,5,8,6,15,548.0,51.5,3.85,12.05,174.5,376.48,313.23
2018,5,8,6,30,617.0,58.0,3.9,12.6,223.0,454.12,380.01
2018,5,8,6,45,662.0,63.5,4.0,13.15,274.5,520.71,435.45
2018,5,8,7,0,707.0,69.0,4.1,13.7,326.0,586.96,488.56
2018,5,8,7,15,738.0,73.0,4.15,14.25,377.5,646.24,532.98
2018,5,8,7,30,769.0,77.0,4.2,14.8,429.0,705.7,575.74
2018,5,8,7,45,790.5,81.0,4.25,15.3,479.0,757.26,611.54
2018,5,8,8,0,812.0,85.0,4.3,15.8,529.0,807.51,645.67
2018,5,8,8,15,828.0,88.5,4.2,15.85,576.0,850.7,674.29
2018,5,8,8,30,844.0,92.0,4.1,15.9,623.0,882.09,694.11
2018,5,8,8,45,855.0,95.0,4.05,16.0,666.0,914.73,714.83
2018,5,8,9,0,866.0,98.0,4.0,16.1,709.0,944.37,733.25
2018,5,8,9,15,875.5,100.0,3.9,15.95,747.0,968.24,747.94
2018,5,8,9,30,885.0,102.0,3.8,15.8,785.0,988.7,760.27
2018,5,8,9,45,884.0,108.5,3.75,15.65,815.5,1000.07,766.7
2018,5,8,10,0,883.0,115.0,3.7,15.5,846.0,1007.42,770.57
2018,5,8,10,15,883.5,119.5,3.7,15.6,871.0,1010.2,771.1
2018,5,8,10,30,884.0,124.0,3.7,15.7,896.0,1009.05,769.12
2018,5,8,10,45,901.0,117.0,3.7,15.85,919.0,1008.77,767.76
2018,5,8,11,0,918.0,110.0,3.7,16.0,942.0,1004.53,763.84
2018,5,8,11,15,922.5,109.5,3.75,16.65,955.0,990.74,752.47
2018,5,8,11,30,927.0,109.0,3.8,17.3,968.0,973.13,738.7
2018,5,8,11,45,923.5,112.0,3.85,18.0,972.0,947.82,719.64
2018,5,8,12,0,920.0,115.0,3.9,18.7,976.0,919.13,698.38
2018,5,8,12,15,912.5,119.5,3.95,19.35,971.0,885.21,673.68
2018,5,8,12,30,905.0,124.0,4.0,20.0,966.0,848.49,647.05
2018,5,8,12,45,917.5,114.0,4.05,20.6,959.5,812.24,620.82
2018,5,8,13,0,930.0,104.0,4.1,21.2,953.0,772.28,591.9
2018,5,8,13,15,926.5,103.5,4.25,21.45,935.5,725.85,557.11
2018,5,8,13,30,923.0,103.0,4.4,21.7,918.0,677.16,519.83
2018,5,8,13,45,917.5,101.5,4.55,21.9,893.0,624.44,478.79
2018,5,8,14,0,912.0,100.0,4.7,22.1,868.0,570.11,435.22
2018,5,8,14,15,905.0,98.5,4.95,21.9,836.5,513.69,389.46
2018,5,8,14,30,898.0,97.0,5.2,21.7,805.0,456.28,341.19
2018,5,8,14,45,888.5,95.0,5.4,21.55,767.5,396.84,289.7
2018,5,8,15,0,879.0,93.0,5.6,21.4,730.0,337.21,236.95
2018,5,8,15,15,866.0,91.5,5.6,21.4,688.0,277.16,183.75
2018,5,8,15,30,853.0,90.0,5.6,21.4,646.0,217.81,133.32
2018,5,8,15,45,835.0,87.5,5.65,20.55,599.0,158.15,89.31
2018,5,8,16,0,817.0,85.0,5.7,19.7,552.0,91.96,52.97
2018,5,8,16,15,792.0,82.5,5.55,19.25,501.5,64.57,50.37
2018,5,8,16,30,767.0,80.0,5.4,18.8,451.0,63.55,49.77
2018,5,8,16,45,733.5,77.0,5.2,18.3,399.5,62.02,48.73
2018,5,8,17,0,700.0,74.0,5.0,17.8,348.0,60.5,47.66
2018,5,8,17,15,655.5,69.5,4.75,17.25,296.5,52.89,41.18
2018,5,8,17,30,611.0,65.0,4.5,16.7,245.0,50.26,38.98
2018,5,8,17,45,546.0,58.5,4.3,16.2,196.0,45.9,35.11
2018,5,8,18,0,481.0,52.0,4.1,15.7,147.0,41.51,31.03
2018,5,8,18,15,384.0,43.0,3.95,15.2,105.0,34.83,24.7
2018,5,8,18,30,287.0,34.0,3.8,14.7,63.0,28.11,17.57
2018,5,8,18,45,168.0,21.5,3.7,14.15,36.0,16.79,0.0
2018,5,8,19,0,49.0,9.0,3.6,13.6,9.0,7.68,0.0
2018,5,8,19,15,24.5,4.5,3.55,13.35,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,10.2,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,10.2,2.0,0.0,0.0
2018,5,9,5,15,147.5,14.5,3.55,10.65,25.0,57.57,0.0
2018,5,9,5,30,277.0,27.0,3.7,11.1,48.0,149.46,89.12
2018,5,9,5,45,392.5,35.5,3.85,11.6,89.5,229.03,179.44
2018,5,9,6,0,508.0,44.0,4.0,12.1,131.0,317.33,259.02
2018,5,9,6,15,577.5,50.0,4.1,12.6,181.0,389.99,324.0
2018,5,9,6,30,647.0,56.0,4.2,13.1,231.0,465.62,389.31
2018,5,9,6,45,609.5,73.5,4.25,13.65,266.0,498.78,416.96
2018,5,9,7,0,572.0,91.0,4.3,14.2,301.0,522.92,435.79
2018,5,9,7,15,678.5,84.0,4.35,14.65,369.5,618.45,511.6
2018,5,9,7,30,785.0,77.0,4.4,15.1,438.0,717.26,584.95
2018,5,9,7,45,814.5,78.5,4.45,15.5,490.5,772.8,623.69
2018,5,9,8,0,844.0,80.0,4.5,15.9,543.0,819.27,655.15
2018,5,9,8,15,860.5,83.0,4.55,16.25,591.5,862.75,684.11
2018,5,9,8,30,877.0,86.0,4.6,16.6,640.0,903.94,711.04
2018,5,9,8,45,889.5,88.0,4.65,16.95,684.0,937.64,732.36
2018,5,9,9,0,902.0,90.0,4.7,17.3,728.0,968.33,751.46
2018,5,9,9,15,913.5,91.5,4.7,17.6,768.0,994.23,766.86
2018,5,9,9,30,925.0,93.0,4.7,17.9,808.0,1016.64,779.85
2018,5,9,9,45,934.0,93.5,4.75,18.2,842.0,1031.82,788.34
2018,5,9,10,0,943.0,94.0,4.8,18.5,876.0,1043.17,794.34
2018,5,9,10,15,949.0,94.5,4.8,18.8,903.0,1047.59,795.29
2018,5,9,10,30,955.0,95.0,4.8,19.1,930.0,1047.97,793.68
2018,5,9,10,45,959.0,95.5,4.8,19.4,950.0,1042.31,788.13
2018,5,9,11,0,963.0,96.0,4.8,19.7,970.0,1032.58,780.0
2018,5,9,11,15,964.5,97.0,4.8,19.9,982.5,1016.94,768.32
2018,5,9,11,30,966.0,98.0,4.8,20.1,995.0,997.37,754.11
2018,5,9,11,45,966.0,99.0,4.8,20.3,1000.0,972.63,736.46
2018,5,9,12,0,966.0,100.0,4.8,20.5,1005.0,944.26,716.4
2018,5,9,12,15,961.0,103.0,4.8,20.65,1001.0,910.02,692.42
2018,5,9,12,30,956.0,106.0,4.8,20.8,997.0,872.7,666.27
2018,5,9,12,45,948.5,108.5,4.75,20.9,984.5,830.16,636.17
2018,5,9,13,0,941.0,111.0,4.7,21.0,972.0,785.18,604.06
2018,5,9,13,15,937.0,110.0,4.75,21.05,953.5,737.45,568.27
2018,5,9,13,30,933.0,109.0,4.8,21.1,935.0,687.51,529.96
2018,5,9,13,45,928.0,107.5,4.8,21.1,909.5,634.58,488.3
2018,5,9,14,0,923.0,106.0,4.8,21.1,884.0,579.95,444.19
2018,5,9,14,15,914.5,105.0,4.9,20.9,852.0,522.6,397.23
2018,5,9,14,30,906.0,104.0,5.0,20.7,820.0,464.39,348.04
2018,5,9,14,45,895.0,103.0,5.05,20.55,782.0,404.68,296.13
2018,5,9,15,0,884.0,102.0,5.1,20.4,744.0,344.9,243.19
2018,5,9,15,15,870.5,99.0,5.1,20.4,700.5,283.29,188.79
2018,5,9,15,30,857.0,96.0,5.1,20.4,657.0,222.47,137.21
2018,5,9,15,45,839.0,94.0,5.2,19.65,610.0,155.28,87.07
2018,5,9,16,0,821.0,92.0,5.3,18.9,563.0,96.92,57.12
2018,5,9,16,15,797.5,89.5,5.3,18.4,513.0,69.52,54.82
2018,5,9,16,30,774.0,87.0,5.3,17.9,463.0,68.71,54.44
2018,5,9,16,45,742.5,82.5,5.25,17.35,410.5,66.26,52.61
2018,5,9,17,0,711.0,78.0,5.2,16.8,358.0,58.41,46.0
2018,5,9,17,15,667.0,73.0,4.95,16.2,306.0,55.53,43.69
2018,5,9,17,30,623.0,68.0,4.7,15.6,254.0,52.61,41.24
2018,5,9,17,45,557.0,62.0,4.5,15.0,204.0,48.71,37.79
2018,5,9,18,0,491.0,56.0,4.3,14.4,154.0,44.85,34.17
2018,5,9,18,15,389.5,46.5,4.05,13.85,110.5,37.82,27.5
2018,5,9,18,30,288.0,37.0,3.8,13.3,67.0,30.76,20.06
2018,5,9,18,45,167.5,22.5,3.6,12.75,38.0,17.55,0.0
2018,5,9,19,0,47.0,8.0,3.4,12.2,9.0,6.83,0.0
2018,5,9,19,15,23.5,4.0,3.35,12.0,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,1.6,8.45,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,1.6,8.6,4.0,0.0,0.0
2018,5,10,5,15,85.0,16.0,1.9,9.35,22.0,39.68,0.0
2018,5,10,5,30,154.0,28.0,2.2,10.1,40.0,105.91,65.61
2018,5,10,5,45,231.0,41.5,2.5,10.85,74.5,164.81,129.22
2018,5,10,6,0,308.0,55.0,2.8,11.6,109.0,229.9,187.84
2018,5,10,6,15,422.0,62.5,2.8,12.1,162.5,320.53,266.49
2018,5,10,6,30,536.0,70.0,2.8,12.6,216.0,419.52,350.05
2018,5,10,6,45,610.0,74.0,2.85,13.1,273.0,499.1,415.37
2018,5,10,7,0,684.0,78.0,2.9,13.6,330.0,583.86,482.45
2018,5,10,7,15,718.0,82.0,2.95,14.15,382.0,644.05,527.46
2018,5,10,7,30,752.0,86.0,3.0,14.7,434.0,701.52,568.05
2018,5,10,7,45,776.5,89.5,3.05,15.25,484.5,754.23,604.04
2018,5,10,8,0,801.0,93.0,3.1,15.8,535.0,805.84,638.43
2018,5,10,8,15,819.0,96.5,3.1,16.35,583.0,850.32,666.71
2018,5,10,8,30,837.0,100.0,3.1,16.9,631.0,892.64,692.98
2018,5,10,8,45,812.5,117.0,3.15,17.45,662.0,908.51,700.79
2018,5,10,9,0,788.0,134.0,3.2,18.0,693.0,919.21,705.29
2018,5,10,9,15,669.0,197.5,3.2,18.5,690.0,891.24,682.95
2018,5,10,9,30,550.0,261.0,3.2,19.0,687.0,840.16,642.48
2018,5,10,9,45,533.5,283.5,3.2,19.45,711.5,849.24,646.19
2018,5,10,10,0,517.0,306.0,3.2,19.9,736.0,854.98,647.17
2018,5,10,10,15,508.5,323.5,3.2,20.3,757.5,860.47,648.48
2018,5,10,10,30,500.0,341.0,3.2,20.7,779.0,862.98,647.83
2018,5,10,10,45,494.0,354.5,3.15,21.05,795.5,861.17,644.32
2018,5,10,11,0,488.0,368.0,3.1,21.4,812.0,856.56,639.01
2018,5,10,11,15,500.5,371.5,3.1,21.6,832.0,857.5,638.81
2018,5,10,11,30,513.0,375.0,3.1,21.8,852.0,855.35,636.5
2018,5,10,11,45,554.5,355.0,3.15,22.0,873.0,855.05,636.76
2018,5,10,12,0,596.0,335.0,3.2,22.2,894.0,850.47,634.01
2018,5,10,12,15,665.5,287.0,3.3,22.1,910.0,840.16,629.25
2018,5,10,12,30,735.0,239.0,3.4,22.0,926.0,824.64,620.58
2018,5,10,12,45,672.5,274.5,3.55,21.9,897.5,771.78,582.68
2018,5,10,13,0,610.0,310.0,3.7,21.8,869.0,719.66,544.9
2018,5,10,13,15,589.5,312.5,3.8,21.7,844.5,674.89,512.47
2018,5,10,13,30,569.0,315.0,3.9,21.6,820.0,628.35,478.09
2018,5,10,13,45,642.5,267.0,4.05,21.5,822.0,596.84,455.0
2018,5,10,14,0,716.0,219.0,4.2,21.4,824.0,558.44,425.23
2018,5,10,14,15,760.0,185.0,4.3,21.25,806.0,508.07,384.72
2018,5,10,14,30,804.0,151.0,4.4,21.1,788.0,455.14,340.41
2018,5,10,14,45,834.0,129.0,4.45,20.95,762.0,398.33,291.14
2018,5,10,15,0,864.0,107.0,4.5,20.8,736.0,342.21,240.72
2018,5,10,15,15,850.5,104.5,4.5,20.8,693.5,282.19,188.0
2018,5,10,15,30,837.0,102.0,4.5,20.8,651.0,216.23,132.69
2018,5,10,15,45,819.5,99.0,4.55,20.1,604.0,156.55,88.65
2018,5,10,16,0,802.0,96.0,4.6,19.4,557.0,98.78,58.89
2018,5,10,16,15,778.0,92.5,4.65,18.9,507.0,71.28,56.21
2018,5,10,16,30,754.0,89.0,4.7,18.4,457.0,69.84,55.29
2018,5,10,16,45,722.0,85.0,4.75,17.85,405.5,62.12,48.88
2018,5,10,17,0,690.0,81.0,4.8,17.3,354.0,60.25,47.52
2018,5,10,17,15,644.0,75.5,4.8,16.55,302.0,57.09,45.0
2018,5,10,17,30,598.0,70.0,4.8,15.8,250.0,53.87,42.32
2018,5,10,17,45,531.0,63.5,4.85,15.1,200.5,49.66,38.62
2018,5,10,18,0,464.0,57.0,4.9,14.4,151.0,45.45,34.71
2018,5,10,18,15,365.0,47.5,4.75,13.8,108.5,38.5,28.13
2018,5,10,18,30,266.0,38.0,4.6,13.2,66.0,29.42,19.09
2018,5,10,18,45,153.5,23.5,4.5,12.55,38.0,18.29,0.0
2018,5,10,19,0,41.0,9.0,4.4,11.9,10.0,7.68,0.0
2018,5,10,19,15,20.5,4.5,4.3,11.65,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,9.25,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.4,4.0,0.0,0.0
2018,5,11,5,15,95.0,16.5,2.6,10.05,23.0,43.14,0.0
2018,5,11,5,30,164.0,29.0,3.0,10.7,42.0,111.31,71.64
2018,5,11,5,45,225.0,42.5,3.4,11.35,74.5,163.05,128.02
2018,5,11,6,0,286.0,56.0,3.8,12.0,107.0,220.11,179.97
2018,5,11,6,15,342.0,68.5,4.1,12.55,149.0,279.8,233.19
2018,5,11,6,30,398.0,81.0,4.4,13.1,191.0,344.88,289.71
2018,5,11,6,45,419.0,97.5,4.75,13.7,234.0,397.22,333.93
2018,5,11,7,0,440.0,114.0,5.1,14.3,277.0,450.34,377.45
2018,5,11,7,15,479.5,125.0,5.15,15.0,327.0,511.14,425.59
2018,5,11,7,30,519.0,136.0,5.2,15.7,377.0,573.77,473.76
2018,5,11,7,45,552.5,144.0,5.25,16.35,426.5,629.46,515.34
2018,5,11,8,0,586.0,152.0,5.3,17.0,476.0,694.26,562.63
2018,5,11,8,15,633.0,152.5,5.35,17.65,531.0,754.72,605.53
2018,5,11,8,30,680.0,153.0,5.4,18.3,586.0,815.04,647.01
2018,5,11,8,45,708.0,156.5,5.45,18.9,634.5,860.45,676.96
2018,5,11,9,0,736.0,160.0,5.5,19.5,683.0,903.97,705.2
2018,5,11,9,15,773.0,156.0,5.55,19.95,732.0,938.13,726.87
2018,5,11,9,30,810.0,152.0,5.6,20.4,781.0,977.88,752.36
2018,5,11,9,45,822.5,154.5,5.65,20.8,817.0,997.33,763.6
2018,5,11,10,0,835.0,157.0,5.7,21.2,853.0,1013.2,772.51
2018,5,11,10,15,868.5,145.5,5.75,21.55,889.5,1031.59,783.4
2018,5,11,10,30,902.0,134.0,5.8,21.9,926.0,1032.76,782.48
2018,5,11,10,45,938.5,117.0,5.8,22.2,957.0,1041.43,786.75
2018,5,11,11,0,975.0,100.0,5.8,22.5,988.0,1045.52,787.96
2018,5,11,11,15,977.5,100.5,5.8,22.75,1001.0,1030.07,776.1
2018,5,11,11,30,980.0,101.0,5.8,23.0,1014.0,1010.64,761.74
2018,5,11,11,45,981.0,100.5,5.75,23.3,1018.5,985.03,742.77
2018,5,11,12,0,982.0,100.0,5.7,23.6,1023.0,955.75,721.41
2018,5,11,12,15,980.5,100.0,5.65,23.85,1019.5,921.29,696.67
2018,5,11,12,30,979.0,100.0,5.6,24.1,1016.0,883.58,669.7
2018,5,11,12,45,975.0,100.5,5.55,24.35,1004.5,841.31,639.5
2018,5,11,13,0,971.0,101.0,5.5,24.6,993.0,796.31,607.31
2018,5,11,13,15,968.0,100.5,5.55,24.8,975.0,748.61,571.35
2018,5,11,13,30,965.0,100.0,5.6,25.0,957.0,698.51,532.68
2018,5,11,13,45,960.5,99.0,5.7,25.15,932.0,644.94,490.72
2018,5,11,14,0,956.0,98.0,5.8,25.3,907.0,589.54,446.17
2018,5,11,14,15,950.0,96.5,5.85,25.25,875.5,531.44,398.48
2018,5,11,14,30,944.0,95.0,5.9,25.2,844.0,472.16,348.42
2018,5,11,14,45,935.5,93.0,5.95,25.2,806.0,410.68,295.29
2018,5,11,15,0,927.0,91.0,6.0,25.2,768.0,348.81,240.93
2018,5,11,15,15,914.5,89.5,6.0,25.2,724.5,286.25,186.24
2018,5,11,15,30,902.0,88.0,6.0,25.2,681.0,224.28,134.31
2018,5,11,15,45,889.0,84.0,5.85,24.85,633.5,161.37,88.18
2018,5,11,16,0,876.0,80.0,5.7,24.5,586.0,99.68,56.9
2018,5,11,16,15,858.5,76.5,5.45,24.15,535.5,69.74,53.7
2018,5,11,16,30,841.0,73.0,5.2,23.8,485.0,59.44,45.22
2018,5,11,16,45,815.0,69.0,4.9,23.45,432.0,56.97,43.35
2018,5,11,17,0,789.0,65.0,4.6,23.1,379.0,54.42,41.37
2018,5,11,17,15,751.0,60.5,4.4,22.4,325.5,51.26,38.87
2018,5,11,17,30,713.0,56.0,4.2,21.7,272.0,48.04,36.24
2018,5,11,17,45,657.0,51.0,4.0,21.0,220.5,44.22,32.96
2018,5,11,18,0,601.0,46.0,3.8,20.3,169.0,40.42,29.52
2018,5,11,18,15,507.0,39.0,3.65,19.55,123.0,31.78,21.71
2018,5,11,18,30,413.0,32.0,3.5,18.8,77.0,26.47,16.29
2018,5,11,18,45,255.5,21.0,3.4,18.1,44.5,17.44,0.97
2018,5,11,19,0,98.0,10.0,3.3,17.4,12.0,8.54,0.0
2018,5,11,19,15,49.0,5.0,3.15,17.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,45,19.5,3.0,1.9,10.15,2.5,0.0,0.0
2018,5,12,5,0,39.0,6.0,1.9,10.3,5.0,0.0,0.0
2018,5,12,5,15,174.5,17.0,2.05,11.35,29.5,67.82,0.0
2018,5,12,5,30,310.0,28.0,2.2,12.4,54.0,164.79,109.52
2018,5,12,5,45,418.0,36.0,2.4,13.4,96.5,239.42,187.03
2018,5,12,6,0,526.0,44.0,2.6,14.4,139.0,324.72,262.2
2018,5,12,6,15,593.0,50.0,2.75,15.1,189.0,396.74,325.04
2018,5,12,6,30,660.0,56.0,2.9,15.8,239.0,471.78,388.07
2018,5,12,6,45,704.0,60.5,3.05,16.55,292.0,538.65,442.07
2018,5,12,7,0,748.0,65.0,3.2,17.3,345.0,607.67,495.57
2018,5,12,7,15,779.5,68.0,3.25,17.95,397.5,667.5,538.54
2018,5,12,7,30,811.0,71.0,3.3,18.6,450.0,727.46,579.97
2018,5,12,7,45,833.5,74.0,3.35,19.25,501.5,772.31,609.26
2018,5,12,8,0,856.0,77.0,3.4,19.9,553.0,822.92,642.13
2018,5,12,8,15,873.0,79.5,3.3,20.45,601.5,866.5,668.68
2018,5,12,8,30,890.0,82.0,3.2,21.0,650.0,907.78,693.08
2018,5,12,8,45,903.0,83.5,3.1,21.55,694.0,941.59,711.88
2018,5,12,9,0,916.0,85.0,3.0,22.1,738.0,972.37,728.36
2018,5,12,9,15,921.5,89.0,2.95,22.45,776.5,995.52,740.53
2018,5,12,9,30,927.0,93.0,2.9,22.8,815.0,1014.9,750.24
2018,5,12,9,45,929.0,97.5,2.85,23.15,847.0,1027.51,755.54
2018,5,12,10,0,931.0,102.0,2.8,23.5,879.0,1036.08,758.35
2018,5,12,10,15,936.5,102.5,2.85,23.75,905.5,1039.83,759.44
2018,5,12,10,30,942.0,103.0,2.9,24.0,932.0,1039.61,758.14
2018,5,12,10,45,945.0,104.5,2.9,24.2,951.5,1033.95,753.17
2018,5,12,11,0,948.0,106.0,2.9,24.4,971.0,1024.27,745.8
2018,5,12,11,15,950.0,106.0,2.95,24.6,983.0,1008.21,734.89
2018,5,12,11,30,952.0,106.0,3.0,24.8,995.0,988.32,721.62
2018,5,12,11,45,951.5,106.5,3.05,24.95,999.0,962.92,704.93
2018,5,12,12,0,951.0,107.0,3.1,25.1,1003.0,934.02,685.96
2018,5,12,12,15,945.0,110.0,3.2,25.2,998.0,899.38,663.59
2018,5,12,12,30,939.0,113.0,3.3,25.3,993.0,861.82,639.09
2018,5,12,12,45,929.0,118.0,3.4,25.35,980.5,820.18,611.7
2018,5,12,13,0,919.0,123.0,3.5,25.4,968.0,776.29,581.79
2018,5,12,13,15,914.5,121.5,3.65,25.4,949.0,728.85,547.83
2018,5,12,13,30,910.0,120.0,3.8,25.4,930.0,679.34,511.39
2018,5,12,13,45,903.5,119.0,3.95,25.4,904.5,627.18,471.89
2018,5,12,14,0,897.0,118.0,4.1,25.4,879.0,573.54,430.0
2018,5,12,14,15,887.0,117.5,4.25,25.15,846.5,517.37,385.23
2018,5,12,14,30,877.0,117.0,4.4,24.9,814.0,460.54,338.46
2018,5,12,14,45,864.5,114.5,4.6,24.7,775.0,400.96,288.33
2018,5,12,15,0,852.0,112.0,4.8,24.5,736.0,341.57,237.23
2018,5,12,15,15,837.5,110.0,4.8,24.5,693.5,276.74,181.64
2018,5,12,15,30,823.0,108.0,4.8,24.5,651.0,217.8,132.61
2018,5,12,15,45,803.5,105.0,5.15,23.45,603.5,158.88,90.0
2018,5,12,16,0,784.0,102.0,5.5,22.4,556.0,102.13,61.21
2018,5,12,16,15,758.0,99.0,5.55,21.6,506.0,75.47,59.16
2018,5,12,16,30,732.0,96.0,5.6,20.8,456.0,68.14,53.27
2018,5,12,16,45,698.5,91.5,5.7,20.05,404.5,66.17,51.93
2018,5,12,17,0,665.0,87.0,5.8,19.3,353.0,64.13,50.49
2018,5,12,17,15,621.5,81.0,5.55,18.5,302.0,60.82,47.9
2018,5,12,17,30,578.0,75.0,5.3,17.7,251.0,57.43,45.12
2018,5,12,17,45,515.0,67.5,5.05,16.9,202.5,52.61,40.95
2018,5,12,18,0,452.0,60.0,4.8,16.1,154.0,47.73,36.51
2018,5,12,18,15,359.0,49.5,4.4,15.45,111.5,40.03,29.34
2018,5,12,18,30,266.0,39.0,4.0,14.8,69.0,30.15,19.81
2018,5,12,18,45,158.5,25.0,3.6,14.2,40.5,19.43,3.42
2018,5,12,19,0,51.0,11.0,3.2,13.6,12.0,9.39,0.0
2018,5,12,19,15,25.5,5.5,3.05,13.3,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,2.55,10.4,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,2.7,10.7,2.0,1.71,0.0
2018,5,13,5,15,44.5,13.0,2.95,11.1,16.5,24.67,0.0
2018,5,13,5,30,84.0,24.0,3.2,11.5,31.0,65.87,42.58
2018,5,13,5,45,128.5,35.5,3.45,11.95,55.0,101.5,78.34
2018,5,13,6,0,173.0,47.0,3.7,12.4,79.0,153.5,124.68
2018,5,13,6,15,119.5,58.0,3.75,12.7,83.0,134.56,110.46
2018,5,13,6,30,66.0,69.0,3.8,13.0,87.0,111.04,90.7
2018,5,13,6,45,36.0,93.0,3.85,13.3,103.0,110.39,89.71
2018,5,13,7,0,6.0,117.0,3.9,13.6,119.0,107.21,86.03
2018,5,13,7,15,22.5,149.0,3.85,14.05,159.0,149.89,121.91
2018,5,13,7,30,39.0,181.0,3.8,14.5,199.0,207.3,169.19
2018,5,13,7,45,90.5,209.0,3.75,14.95,257.5,278.5,227.74
2018,5,13,8,0,142.0,237.0,3.7,15.4,316.0,369.64,300.51
2018,5,13,8,15,381.0,204.5,3.65,15.85,442.5,580.84,468.65
2018,5,13,8,30,620.0,172.0,3.6,16.3,569.0,779.3,617.69
2018,5,13,8,45,717.5,148.5,3.6,16.75,638.0,858.18,670.47
2018,5,13,9,0,815.0,125.0,3.6,17.2,707.0,931.56,718.84
2018,5,13,9,15,834.0,123.5,3.6,17.6,747.5,959.84,735.23
2018,5,13,9,30,853.0,122.0,3.6,18.0,788.0,972.95,741.48
2018,5,13,9,45,871.0,119.0,3.65,18.4,823.5,992.26,752.51
2018,5,13,10,0,889.0,116.0,3.7,18.8,859.0,1008.15,761.21
2018,5,13,10,15,896.0,116.0,3.8,19.1,885.5,1012.65,762.95
2018,5,13,10,30,903.0,116.0,3.9,19.4,912.0,1013.34,762.33
2018,5,13,10,45,908.0,116.5,3.95,19.7,932.0,1008.72,757.94
2018,5,13,11,0,913.0,117.0,4.0,20.0,952.0,1000.22,751.11
2018,5,13,11,15,915.5,118.0,4.1,20.2,964.5,985.98,741.12
2018,5,13,11,30,918.0,119.0,4.2,20.4,977.0,967.99,728.7
2018,5,13,11,45,918.5,119.5,4.35,20.6,982.0,944.1,712.55
2018,5,13,12,0,919.0,120.0,4.5,20.8,987.0,916.79,694.29
2018,5,13,12,15,913.0,123.5,4.6,20.8,982.5,883.36,672.02
2018,5,13,12,30,907.0,127.0,4.7,20.8,978.0,847.12,647.61
2018,5,13,12,45,897.5,131.0,4.8,20.8,965.5,806.01,619.51
2018,5,13,13,0,888.0,135.0,4.9,20.8,953.0,762.76,588.43
2018,5,13,13,15,884.0,134.5,5.0,20.65,935.5,717.76,555.02
2018,5,13,13,30,880.0,134.0,5.1,20.5,918.0,670.71,519.14
2018,5,13,13,45,873.5,133.0,5.15,20.3,893.5,619.94,479.38
2018,5,13,14,0,867.0,132.0,5.2,20.1,869.0,567.77,437.36
2018,5,13,14,15,859.5,129.5,5.25,19.85,837.5,512.82,392.0
2018,5,13,14,30,852.0,127.0,5.3,19.6,806.0,457.04,344.58
2018,5,13,14,45,842.5,124.0,5.3,19.35,769.0,396.21,291.95
2018,5,13,15,0,833.0,121.0,5.3,19.1,732.0,337.57,240.04
2018,5,13,15,15,818.5,118.0,5.3,19.1,689.5,277.98,187.4
2018,5,13,15,30,804.0,115.0,5.3,19.1,647.0,219.48,137.73
2018,5,13,15,45,787.5,111.5,5.25,18.4,601.5,161.73,94.79
2018,5,13,16,0,771.0,108.0,5.2,17.7,556.0,105.81,65.62
2018,5,13,16,15,750.0,103.5,5.15,17.2,507.5,78.51,62.83
2018,5,13,16,30,729.0,99.0,5.1,16.7,459.0,70.02,55.8
2018,5,13,16,45,699.0,93.5,5.0,16.25,408.0,67.49,53.89
2018,5,13,17,0,669.0,88.0,4.9,15.8,357.0,64.83,51.82
2018,5,13,17,15,626.5,82.0,4.75,15.25,306.0,61.55,49.17
2018,5,13,17,30,584.0,76.0,4.6,14.7,255.0,58.19,46.35
2018,5,13,17,45,522.5,68.0,4.45,14.15,206.0,52.99,41.77
2018,5,13,18,0,461.0,60.0,4.3,13.6,157.0,47.7,36.89
2018,5,13,18,15,369.5,49.5,4.1,13.15,114.0,39.99,29.63
2018,5,13,18,30,278.0,39.0,3.9,12.7,71.0,30.17,20.13
2018,5,13,18,45,168.0,25.5,3.65,12.2,42.0,19.83,4.99
2018,5,13,19,0,58.0,12.0,3.4,11.7,13.0,10.24,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.5,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
