Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,4,45,14.0,3.0,1.7,8.0,3.5,0.0,0.0
2018,5,24,5,0,28.0,6.0,1.8,8.3,7.0,11.93,0.0
2018,5,24,5,15,82.5,16.5,2.05,8.9,24.5,52.56,16.78
2018,5,24,5,30,137.0,27.0,2.3,9.5,42.0,93.96,69.34
2018,5,24,5,45,199.5,33.5,2.6,10.1,68.0,134.38,106.83
2018,5,24,6,0,262.0,40.0,2.9,10.7,94.0,182.09,149.97
2018,5,24,6,15,131.0,43.5,2.85,11.1,70.5,120.08,98.98
2018,5,24,6,30,0.0,47.0,2.8,11.5,47.0,38.86,28.06
2018,5,24,6,45,0.0,75.5,2.8,11.9,75.5,63.25,49.02
2018,5,24,7,0,0.0,104.0,2.8,12.3,104.0,89.27,70.99
2018,5,24,7,15,0.5,118.5,2.8,12.75,118.5,102.38,81.69
2018,5,24,7,30,1.0,133.0,2.8,13.2,133.0,115.54,92.29
2018,5,24,7,45,1.5,148.0,2.75,13.65,148.5,129.21,103.17
2018,5,24,8,0,2.0,163.0,2.7,14.1,164.0,142.92,113.94
2018,5,24,8,15,8.5,186.5,2.75,14.6,192.0,169.86,135.6
2018,5,24,8,30,15.0,210.0,2.8,15.1,220.0,197.14,157.21
2018,5,24,8,45,25.5,249.0,2.85,15.55,267.0,258.91,206.09
2018,5,24,9,0,36.0,288.0,2.9,16.0,314.0,307.68,243.69
2018,5,24,9,15,46.5,316.5,2.95,16.5,352.0,345.51,272.21
2018,5,24,9,30,57.0,345.0,3.0,17.0,390.0,383.14,300.19
2018,5,24,9,45,157.5,360.5,3.05,17.45,492.5,513.04,400.15
2018,5,24,10,0,258.0,376.0,3.1,17.9,595.0,642.54,495.67
2018,5,24,10,15,354.0,356.5,3.2,18.25,667.0,712.3,546.75
2018,5,24,10,30,450.0,337.0,3.3,18.6,739.0,797.19,607.45
2018,5,24,10,45,615.5,264.5,3.4,18.95,827.5,881.45,669.0
2018,5,24,11,0,781.0,192.0,3.5,19.3,916.0,947.64,714.73
2018,5,24,11,15,664.5,249.5,3.6,19.5,871.0,885.85,670.49
2018,5,24,11,30,548.0,307.0,3.7,19.7,826.0,811.96,616.14
2018,5,24,11,45,631.5,269.5,3.8,19.95,870.5,833.9,633.39
2018,5,24,12,0,715.0,232.0,3.9,20.2,915.0,848.75,644.81
2018,5,24,12,15,524.0,322.5,4.05,20.25,822.5,741.17,564.54
2018,5,24,12,30,333.0,413.0,4.2,20.3,730.0,634.75,484.26
2018,5,24,12,45,212.0,426.5,4.35,20.35,627.5,529.85,405.86
2018,5,24,13,0,91.0,440.0,4.5,20.4,525.0,435.31,333.65
2018,5,24,13,15,252.0,383.0,4.65,20.15,612.5,492.47,380.18
2018,5,24,13,30,413.0,326.0,4.8,19.9,700.0,530.85,410.73
2018,5,24,13,45,415.0,341.5,4.95,19.6,709.0,515.76,398.49
2018,5,24,14,0,417.0,357.0,5.1,19.3,718.0,498.79,384.6
2018,5,24,14,15,394.0,351.5,5.2,18.75,683.0,456.24,351.38
2018,5,24,14,30,371.0,346.0,5.3,18.2,648.0,413.93,317.86
2018,5,24,14,45,300.0,346.5,5.45,17.6,583.5,360.62,276.42
2018,5,24,15,0,229.0,347.0,5.6,17.0,519.0,321.07,246.19
2018,5,24,15,15,150.0,318.5,5.6,17.0,428.5,263.9,202.71
2018,5,24,15,30,71.0,290.0,5.6,17.0,338.0,224.32,174.35
2018,5,24,15,45,72.0,265.5,5.6,15.7,311.5,199.72,155.98
2018,5,24,16,0,73.0,241.0,5.6,14.4,285.0,175.51,138.75
2018,5,24,16,15,105.5,221.0,5.45,14.0,278.5,150.72,126.23
2018,5,24,16,30,138.0,201.0,5.3,13.6,272.0,139.75,117.33
2018,5,24,16,45,246.0,174.0,5.2,13.2,284.5,118.99,99.76
2018,5,24,17,0,354.0,147.0,5.1,12.8,297.0,99.88,83.41
2018,5,24,17,15,385.5,124.0,4.95,12.55,268.0,86.75,72.09
2018,5,24,17,30,417.0,101.0,4.8,12.3,239.0,72.79,59.85
2018,5,24,17,45,383.0,89.0,4.65,12.1,199.0,65.14,53.06
2018,5,24,18,0,349.0,77.0,4.5,11.9,159.0,57.2,45.82
2018,5,24,18,15,283.0,65.5,4.25,11.65,121.5,49.17,38.28
2018,5,24,18,30,217.0,54.0,4.0,11.4,84.0,40.96,30.33
2018,5,24,18,45,133.5,37.0,3.8,11.2,53.0,28.55,17.56
2018,5,24,19,0,50.0,20.0,3.6,11.0,22.0,15.67,0.0
2018,5,24,19,15,25.0,10.0,3.45,10.9,11.0,8.54,0.0
2018,5,24,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,45,2.0,3.5,1.35,9.5,3.5,0.0,0.0
2018,5,25,5,0,4.0,7.0,1.4,9.7,7.0,6.94,0.0
2018,5,25,5,15,29.0,19.5,1.65,10.0,22.5,30.37,8.78
2018,5,25,5,30,54.0,32.0,1.9,10.3,38.0,55.39,39.13
2018,5,25,5,45,78.0,46.5,2.15,10.6,60.0,83.22,64.58
2018,5,25,6,0,102.0,61.0,2.4,10.9,82.0,113.42,91.81
2018,5,25,6,15,92.5,80.0,2.45,11.25,103.0,133.71,110.08
2018,5,25,6,30,83.0,99.0,2.5,11.6,124.0,152.59,126.45
2018,5,25,6,45,73.5,120.0,2.6,11.9,145.0,161.4,133.77
2018,5,25,7,0,64.0,141.0,2.7,12.2,166.0,178.9,147.98
2018,5,25,7,15,107.0,173.0,2.65,12.65,222.0,258.62,214.14
2018,5,25,7,30,150.0,205.0,2.6,13.1,278.0,329.18,271.0
2018,5,25,7,45,106.5,214.5,2.6,13.55,269.0,308.26,251.67
2018,5,25,8,0,63.0,224.0,2.6,14.0,260.0,267.97,217.13
2018,5,25,8,15,87.0,258.0,2.6,14.45,312.5,324.66,261.98
2018,5,25,8,30,111.0,292.0,2.6,14.9,365.0,399.88,319.74
2018,5,25,8,45,128.5,315.5,2.65,15.4,405.5,441.2,350.18
2018,5,25,9,0,146.0,339.0,2.7,15.9,446.0,482.44,380.23
2018,5,25,9,15,194.0,349.5,2.7,16.2,499.5,538.46,422.11
2018,5,25,9,30,242.0,360.0,2.7,16.5,553.0,613.76,476.92
2018,5,25,9,45,139.0,345.5,2.75,16.75,457.5,479.26,373.66
2018,5,25,10,0,36.0,331.0,2.8,17.0,362.0,344.07,267.94
2018,5,25,10,15,25.5,292.5,2.85,17.1,314.5,294.13,229.43
2018,5,25,10,30,15.0,254.0,2.9,17.2,267.0,233.18,181.63
2018,5,25,10,45,13.5,245.0,2.95,17.3,257.0,223.1,173.63
2018,5,25,11,0,12.0,236.0,3.0,17.4,247.0,213.12,165.6
2018,5,25,11,15,10.5,220.5,3.05,17.55,230.5,197.56,153.2
2018,5,25,11,30,9.0,205.0,3.1,17.7,214.0,182.19,140.95
2018,5,25,11,45,5.5,170.5,3.2,17.85,176.0,148.94,114.5
2018,5,25,12,0,2.0,136.0,3.3,18.0,138.0,116.22,88.33
2018,5,25,12,15,4.0,153.0,3.4,18.1,157.0,132.04,101.01
2018,5,25,12,30,6.0,170.0,3.5,18.2,176.0,147.58,113.36
2018,5,25,12,45,12.5,225.5,3.6,18.3,237.5,198.47,153.61
2018,5,25,13,0,19.0,281.0,3.7,18.4,299.0,248.08,192.33
2018,5,25,13,15,28.0,311.5,3.75,18.3,337.5,279.07,216.49
2018,5,25,13,30,37.0,342.0,3.8,18.2,376.0,304.96,236.61
2018,5,25,13,45,42.0,323.5,3.9,18.1,361.0,287.97,223.71
2018,5,25,14,0,47.0,305.0,4.0,18.0,346.0,270.83,210.66
2018,5,25,14,15,128.0,304.5,4.05,17.9,410.0,300.89,233.89
2018,5,25,14,30,209.0,304.0,4.1,17.8,474.0,317.35,245.12
2018,5,25,14,45,207.0,310.5,4.15,17.7,472.5,303.08,232.69
2018,5,25,15,0,205.0,317.0,4.2,17.6,471.0,294.69,224.89
2018,5,25,15,15,192.5,309.0,4.2,17.6,447.5,268.08,203.28
2018,5,25,15,30,180.0,301.0,4.2,17.6,424.0,242.6,183.2
2018,5,25,15,45,245.0,268.0,4.15,17.1,423.0,204.32,151.23
2018,5,25,16,0,310.0,235.0,4.1,16.6,422.0,166.75,124.59
2018,5,25,16,15,346.5,211.0,4.0,16.3,403.5,140.21,115.95
2018,5,25,16,30,383.0,187.0,3.9,16.0,385.0,121.22,100.17
2018,5,25,16,45,419.5,159.5,3.85,15.7,356.0,106.77,88.12
2018,5,25,17,0,456.0,132.0,3.8,15.4,327.0,91.32,75.04
2018,5,25,17,15,486.5,111.0,3.7,15.0,294.5,79.16,64.69
2018,5,25,17,30,517.0,90.0,3.6,14.6,262.0,67.49,54.6
2018,5,25,17,45,485.5,79.0,3.45,14.25,219.0,60.58,48.55
2018,5,25,18,0,454.0,68.0,3.3,13.9,176.0,53.31,42.01
2018,5,25,18,15,390.0,58.0,3.15,13.55,135.0,46.38,35.55
2018,5,25,18,30,326.0,48.0,3.0,13.2,94.0,36.93,26.64
2018,5,25,18,45,219.0,34.5,2.8,12.85,60.5,26.68,16.14
2018,5,25,19,0,112.0,21.0,2.6,12.5,27.0,16.33,0.0
2018,5,25,19,15,56.0,10.5,2.5,12.25,13.5,8.96,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,10.7,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,10.8,6.0,6.57,0.0
2018,5,26,5,15,3.0,15.0,1.7,11.1,15.0,13.27,1.23
2018,5,26,5,30,0.0,24.0,1.8,11.4,24.0,19.81,10.67
2018,5,26,5,45,0.0,39.0,1.95,11.7,39.0,32.61,22.11
2018,5,26,6,0,0.0,54.0,2.1,12.0,54.0,45.99,33.91
2018,5,26,6,15,0.5,65.5,2.1,12.4,65.5,56.04,42.71
2018,5,26,6,30,1.0,77.0,2.1,12.8,77.0,66.18,51.4
2018,5,26,6,45,9.5,108.5,2.05,13.2,112.0,101.05,81.07
2018,5,26,7,0,18.0,140.0,2.0,13.6,147.0,136.95,111.05
2018,5,26,7,15,12.0,135.0,1.95,13.9,140.0,126.45,101.65
2018,5,26,7,30,6.0,130.0,1.9,14.2,133.0,116.38,92.67
2018,5,26,7,45,3.0,114.0,1.85,14.55,115.5,98.76,77.54
2018,5,26,8,0,0.0,98.0,1.8,14.9,98.0,81.83,63.05
2018,5,26,8,15,2.0,131.5,1.7,15.25,133.0,113.25,88.75
2018,5,26,8,30,4.0,165.0,1.6,15.6,168.0,145.18,114.34
2018,5,26,8,45,5.5,175.5,1.55,16.0,179.5,155.77,122.35
2018,5,26,9,0,7.0,186.0,1.5,16.4,191.0,166.41,130.39
2018,5,26,9,15,7.0,191.0,1.5,16.85,196.5,170.65,133.23
2018,5,26,9,30,7.0,196.0,1.5,17.3,202.0,174.9,136.08
2018,5,26,9,45,85.0,209.0,1.5,17.75,281.5,288.16,227.01
2018,5,26,10,0,163.0,222.0,1.5,18.2,361.0,390.77,306.05
2018,5,26,10,15,123.0,262.0,1.5,18.65,368.5,375.21,291.22
2018,5,26,10,30,83.0,302.0,1.5,19.1,376.0,373.38,287.31
2018,5,26,10,45,145.5,298.5,1.55,19.5,432.0,426.69,328.28
2018,5,26,11,0,208.0,295.0,1.6,19.9,488.0,491.58,376.34
2018,5,26,11,15,173.5,339.5,1.7,20.2,502.0,481.94,367.1
2018,5,26,11,30,139.0,384.0,1.8,20.5,516.0,484.9,367.43
2018,5,26,11,45,472.0,278.0,1.9,20.8,729.5,697.37,526.36
2018,5,26,12,0,805.0,172.0,2.0,21.1,943.0,863.68,642.51
2018,5,26,12,15,821.5,163.5,2.15,21.25,948.5,840.69,626.4
2018,5,26,12,30,838.0,155.0,2.3,21.4,954.0,804.53,603.02
2018,5,26,12,45,871.0,140.5,2.45,21.55,963.5,783.91,590.09
2018,5,26,13,0,904.0,126.0,2.6,21.7,973.0,758.2,572.19
2018,5,26,13,15,900.0,125.5,2.7,21.85,955.5,713.58,539.57
2018,5,26,13,30,896.0,125.0,2.8,22.0,938.0,666.89,504.69
2018,5,26,13,45,890.0,125.0,2.95,22.15,914.5,617.53,466.99
2018,5,26,14,0,884.0,125.0,3.1,22.3,891.0,566.66,426.93
2018,5,26,14,15,875.5,123.5,3.2,22.3,860.0,512.21,383.01
2018,5,26,14,30,867.0,122.0,3.3,22.3,829.0,456.99,337.11
2018,5,26,14,45,855.5,120.5,3.4,22.25,792.0,400.15,288.78
2018,5,26,15,0,844.0,119.0,3.5,22.2,755.0,338.46,235.84
2018,5,26,15,15,830.5,116.5,3.5,22.2,713.5,279.85,185.12
2018,5,26,15,30,817.0,114.0,3.5,22.2,672.0,222.15,136.95
2018,5,26,15,45,788.0,113.5,3.65,21.85,621.5,165.24,95.49
2018,5,26,16,0,759.0,113.0,3.8,21.5,571.0,111.63,67.58
2018,5,26,16,15,746.5,107.5,3.85,21.1,527.0,80.3,63.23
2018,5,26,16,30,734.0,102.0,3.9,20.7,483.0,71.17,55.77
2018,5,26,16,45,705.0,97.0,3.95,20.25,432.5,69.08,54.27
2018,5,26,17,0,676.0,92.0,4.0,19.8,382.0,66.87,52.66
2018,5,26,17,15,635.0,86.5,4.05,19.1,331.0,64.06,50.52
2018,5,26,17,30,594.0,81.0,4.1,18.4,280.0,61.18,48.26
2018,5,26,17,45,537.0,74.5,4.15,17.75,231.5,57.31,45.0
2018,5,26,18,0,480.0,68.0,4.2,17.1,183.0,53.41,41.55
2018,5,26,18,15,395.5,58.5,4.25,16.25,138.5,46.76,35.49
2018,5,26,18,30,311.0,49.0,4.3,15.4,94.0,37.6,26.99
2018,5,26,18,45,203.0,35.5,4.35,14.55,60.5,27.39,16.74
2018,5,26,19,0,95.0,22.0,4.4,13.7,27.0,17.23,0.0
2018,5,26,19,15,47.5,11.0,4.35,13.3,13.5,9.39,0.0
2018,5,26,19,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,4,45,26.5,6.0,1.4,9.8,6.5,0.0,0.0
2018,5,27,5,0,53.0,12.0,1.5,10.1,13.0,23.02,0.0
2018,5,27,5,15,161.5,26.0,1.65,10.7,42.0,89.24,40.83
2018,5,27,5,30,270.0,40.0,1.8,11.3,71.0,157.82,118.57
2018,5,27,5,45,364.0,49.5,1.95,11.95,113.0,224.92,178.91
2018,5,27,6,0,458.0,59.0,2.1,12.6,155.0,301.51,245.83
2018,5,27,6,15,523.0,66.0,2.05,13.45,203.5,369.49,303.94
2018,5,27,6,30,588.0,73.0,2.0,14.3,252.0,442.87,364.14
2018,5,27,6,45,621.5,79.0,1.9,15.15,299.5,500.39,409.19
2018,5,27,7,0,655.0,85.0,1.8,16.0,347.0,559.3,453.25
2018,5,27,7,15,605.0,110.5,1.9,16.8,377.5,581.64,467.83
2018,5,27,7,30,555.0,136.0,2.0,17.6,408.0,596.64,476.36
2018,5,27,7,45,575.0,145.5,2.05,18.35,453.5,644.41,509.68
2018,5,27,8,0,595.0,155.0,2.1,19.1,499.0,691.38,541.27
2018,5,27,8,15,696.5,133.5,2.2,19.7,568.5,773.69,598.09
2018,5,27,8,30,798.0,112.0,2.3,20.3,638.0,853.41,650.57
2018,5,27,8,45,831.5,107.0,2.35,20.95,686.5,896.18,676.15
2018,5,27,9,0,865.0,102.0,2.4,21.6,735.0,926.95,693.66
2018,5,27,9,15,876.0,103.0,2.45,22.2,773.0,950.72,706.6
2018,5,27,9,30,887.0,104.0,2.5,22.8,811.0,971.21,717.41
2018,5,27,9,45,895.0,105.0,2.55,23.4,843.5,985.36,724.1
2018,5,27,10,0,903.0,106.0,2.6,24.0,876.0,995.87,728.54
2018,5,27,10,15,909.0,107.0,2.6,24.5,902.0,1000.69,729.22
2018,5,27,10,30,915.0,108.0,2.6,25.0,928.0,1001.69,727.6
2018,5,27,10,45,919.5,108.0,2.65,25.45,947.5,996.4,722.71
2018,5,27,11,0,924.0,108.0,2.7,25.9,967.0,987.28,715.52
2018,5,27,11,15,926.5,108.5,2.8,26.3,979.5,972.97,705.67
2018,5,27,11,30,929.0,109.0,2.9,26.7,992.0,954.96,693.5
2018,5,27,11,45,930.0,109.5,2.95,27.05,997.0,932.01,677.91
2018,5,27,12,0,931.0,110.0,3.0,27.4,1002.0,905.64,660.13
2018,5,27,12,15,931.0,109.5,3.05,27.65,999.5,874.28,639.31
2018,5,27,12,30,931.0,109.0,3.1,27.9,997.0,839.88,616.4
2018,5,27,12,45,930.0,108.0,3.2,28.15,987.5,801.37,590.87
2018,5,27,13,0,929.0,107.0,3.3,28.4,978.0,760.15,562.66
2018,5,27,13,15,926.5,105.5,3.35,28.55,961.0,714.95,529.88
2018,5,27,13,30,924.0,104.0,3.4,28.7,944.0,667.49,494.7
2018,5,27,13,45,919.5,103.5,3.45,28.85,920.5,617.59,456.8
2018,5,27,14,0,915.0,103.0,3.5,29.0,897.0,565.98,416.55
2018,5,27,14,15,909.0,101.0,3.5,28.95,866.5,511.0,372.87
2018,5,27,14,30,903.0,99.0,3.5,28.9,836.0,454.95,327.03
2018,5,27,14,45,895.0,97.0,3.55,28.9,800.5,397.33,278.78
2018,5,27,15,0,887.0,95.0,3.6,28.9,765.0,339.32,229.29
2018,5,27,15,15,875.5,93.0,3.6,28.9,723.5,280.33,179.12
2018,5,27,15,30,864.0,91.0,3.6,28.9,682.0,221.84,131.22
2018,5,27,15,45,849.0,88.5,3.55,28.5,636.5,163.34,89.01
2018,5,27,16,0,834.0,86.0,3.5,28.1,591.0,106.24,59.6
2018,5,27,16,15,814.0,83.5,3.45,27.7,542.5,64.71,48.56
2018,5,27,16,30,794.0,81.0,3.4,27.3,494.0,63.75,48.05
2018,5,27,16,45,767.0,78.0,3.4,26.85,443.5,62.29,47.09
2018,5,27,17,0,740.0,75.0,3.4,26.4,393.0,60.79,46.08
2018,5,27,17,15,703.5,70.5,3.4,25.5,342.0,57.98,44.01
2018,5,27,17,30,667.0,66.0,3.4,24.6,291.0,50.59,37.95
2018,5,27,17,45,615.0,61.0,3.45,23.7,241.5,47.38,35.35
2018,5,27,18,0,563.0,56.0,3.5,22.8,192.0,44.16,32.61
2018,5,27,18,15,485.0,49.0,3.55,21.7,146.5,39.16,28.17
2018,5,27,18,30,407.0,42.0,3.6,20.6,101.0,34.15,23.49
2018,5,27,18,45,287.5,31.5,3.7,19.45,65.5,25.9,15.3
2018,5,27,19,0,168.0,21.0,3.8,18.3,30.0,16.4,0.0
2018,5,27,19,15,84.0,10.5,3.85,17.6,15.0,8.96,0.0
2018,5,27,19,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,51.5,6.0,1.65,11.7,7.5,0.0,0.0
2018,5,28,5,0,103.0,12.0,1.8,12.0,15.0,34.99,0.0
2018,5,28,5,15,235.0,23.0,2.0,12.55,46.0,108.94,52.49
2018,5,28,5,30,367.0,34.0,2.2,13.1,77.0,187.16,139.79
2018,5,28,5,45,454.5,41.5,2.35,13.7,120.0,253.82,200.54
2018,5,28,6,0,542.0,49.0,2.5,14.3,163.0,329.56,267.03
2018,5,28,6,15,598.5,54.5,2.4,15.1,211.5,395.19,323.28
2018,5,28,6,30,655.0,60.0,2.3,15.9,260.0,463.13,379.04
2018,5,28,6,45,694.0,64.0,2.2,16.75,310.5,524.87,427.35
2018,5,28,7,0,733.0,68.0,2.1,17.6,361.0,588.31,474.68
2018,5,28,7,15,761.0,71.0,2.05,18.6,411.5,643.98,513.47
2018,5,28,7,30,789.0,74.0,2.0,19.6,462.0,699.57,549.69
2018,5,28,7,45,809.5,77.5,1.95,20.6,511.5,749.37,580.52
2018,5,28,8,0,830.0,81.0,1.9,21.6,561.0,790.12,604.09
2018,5,28,8,15,846.0,83.0,1.9,22.4,607.5,830.81,627.99
2018,5,28,8,30,862.0,85.0,1.9,23.2,654.0,869.29,649.9
2018,5,28,8,45,874.5,87.5,1.9,24.0,697.0,902.68,668.04
2018,5,28,9,0,887.0,90.0,1.9,24.8,740.0,933.15,684.05
2018,5,28,9,15,895.5,92.5,2.0,25.5,778.0,956.72,696.82
2018,5,28,9,30,904.0,95.0,2.1,26.2,816.0,976.83,707.41
2018,5,28,9,45,910.0,97.0,2.15,26.9,848.0,990.4,713.3
2018,5,28,10,0,916.0,99.0,2.2,27.6,880.0,1000.23,716.94
2018,5,28,10,15,922.0,99.5,2.35,28.15,906.5,1004.68,718.79
2018,5,28,10,30,928.0,100.0,2.5,28.7,933.0,1005.29,718.29
2018,5,28,10,45,933.0,101.0,2.6,29.3,953.5,1001.54,714.5
2018,5,28,11,0,938.0,102.0,2.7,29.9,974.0,993.88,708.35
2018,5,28,11,15,941.0,102.0,2.75,30.25,987.0,979.49,698.31
2018,5,28,11,30,944.0,102.0,2.8,30.6,1000.0,961.35,686.01
2018,5,28,11,45,946.0,102.0,2.8,31.0,1005.5,938.66,670.36
2018,5,28,12,0,948.0,102.0,2.8,31.4,1011.0,912.45,652.56
2018,5,28,12,15,947.0,102.0,2.85,31.6,1008.5,880.38,631.86
2018,5,28,12,30,946.0,102.0,2.9,31.8,1006.0,845.24,609.11
2018,5,28,12,45,943.5,103.0,2.95,32.0,996.5,806.9,584.1
2018,5,28,13,0,941.0,104.0,3.0,32.2,987.0,765.87,556.61
2018,5,28,13,15,938.0,103.0,3.0,32.35,970.0,720.33,524.06
2018,5,28,13,30,935.0,102.0,3.0,32.5,953.0,672.53,489.2
2018,5,28,13,45,930.0,101.0,3.05,32.6,928.5,621.51,451.43
2018,5,28,14,0,925.0,100.0,3.1,32.7,904.0,568.81,411.33
2018,5,28,14,15,918.5,98.5,3.15,32.65,873.5,513.56,368.38
2018,5,28,14,30,912.0,97.0,3.2,32.6,843.0,457.25,323.25
2018,5,28,14,45,903.0,96.0,3.25,32.6,807.0,399.61,275.79
2018,5,28,15,0,894.0,95.0,3.3,32.6,771.0,341.65,227.16
2018,5,28,15,15,882.5,93.0,3.3,32.6,729.5,282.31,177.53
2018,5,28,15,30,871.0,91.0,3.3,32.6,688.0,223.46,130.08
2018,5,28,15,45,856.5,88.0,3.3,32.2,642.0,164.31,87.99
2018,5,28,16,0,842.0,85.0,3.3,31.8,596.0,106.51,58.45
2018,5,28,16,15,822.5,82.5,3.3,31.35,547.5,64.14,47.32
2018,5,28,16,30,803.0,80.0,3.3,30.9,499.0,63.15,46.79
2018,5,28,16,45,777.5,76.5,3.25,30.4,448.5,61.31,45.54
2018,5,28,17,0,752.0,73.0,3.2,29.9,398.0,59.39,44.21
2018,5,28,17,15,717.0,69.0,3.15,28.95,347.0,56.92,42.46
2018,5,28,17,30,682.0,65.0,3.1,28.0,296.0,54.4,40.61
2018,5,28,17,45,631.5,60.0,3.0,27.0,246.0,46.72,34.28
2018,5,28,18,0,581.0,55.0,2.9,26.0,196.0,43.45,31.55
2018,5,28,18,15,505.5,48.0,3.0,24.85,150.5,38.4,27.14
2018,5,28,18,30,430.0,41.0,3.1,23.7,105.0,33.33,22.49
2018,5,28,18,45,309.0,31.5,3.2,22.55,68.5,25.9,15.18
2018,5,28,19,0,188.0,22.0,3.3,21.4,32.0,18.4,0.0
2018,5,28,19,15,94.0,11.0,3.45,20.55,16.0,9.39,0.0
2018,5,28,19,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.75,18.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,17.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,16.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,51.5,6.5,2.9,12.8,8.0,0.0,0.0
2018,5,29,5,0,103.0,13.0,3.1,12.9,16.0,35.77,0.0
2018,5,29,5,15,235.0,24.0,3.15,13.45,47.0,109.9,55.03
2018,5,29,5,30,367.0,35.0,3.2,14.0,78.0,187.74,140.2
2018,5,29,5,45,454.5,42.0,3.3,14.5,121.0,253.87,200.51
2018,5,29,6,0,542.0,49.0,3.4,15.0,164.0,328.96,266.68
2018,5,29,6,15,598.5,54.5,3.35,15.85,212.5,394.52,323.19
2018,5,29,6,30,655.0,60.0,3.3,16.7,261.0,462.43,379.4
2018,5,29,6,45,694.5,64.0,3.25,17.55,312.0,524.42,428.61
2018,5,29,7,0,734.0,68.0,3.2,18.4,363.0,588.15,477.08
2018,5,29,7,15,761.5,71.5,3.15,19.25,413.5,644.06,517.12
2018,5,29,7,30,789.0,75.0,3.1,20.1,464.0,699.86,554.63
2018,5,29,7,45,810.0,77.5,3.05,21.0,513.0,748.83,585.9
2018,5,29,8,0,831.0,80.0,3.0,21.9,562.0,788.83,609.97
2018,5,29,8,15,846.5,83.0,2.95,22.7,608.5,830.28,634.77
2018,5,29,8,30,862.0,86.0,2.9,23.5,655.0,869.46,657.43
2018,5,29,8,45,873.5,88.5,2.9,24.3,697.5,901.93,675.45
2018,5,29,9,0,885.0,91.0,2.9,25.1,740.0,931.44,691.3
2018,5,29,9,15,895.5,91.5,2.9,25.75,778.0,954.65,703.23
2018,5,29,9,30,906.0,92.0,2.9,26.4,816.0,974.53,712.96
2018,5,29,9,45,914.5,92.5,2.9,27.05,848.5,988.99,719.18
2018,5,29,10,0,923.0,93.0,2.9,27.7,881.0,999.78,723.12
2018,5,29,10,15,928.0,94.0,2.95,28.2,907.0,1003.91,723.75
2018,5,29,10,30,933.0,95.0,3.0,28.7,933.0,1004.17,722.07
2018,5,29,10,45,936.5,96.0,3.05,29.15,952.5,999.08,717.26
2018,5,29,11,0,940.0,97.0,3.1,29.6,972.0,990.1,710.12
2018,5,29,11,15,942.0,97.5,3.2,29.95,984.0,975.37,700.08
2018,5,29,11,30,944.0,98.0,3.3,30.3,996.0,956.91,687.72
2018,5,29,11,45,945.0,98.0,3.35,30.6,1001.0,933.46,671.99
2018,5,29,12,0,946.0,98.0,3.4,30.9,1006.0,906.56,654.05
2018,5,29,12,15,944.5,99.5,3.5,30.95,1004.0,875.59,634.36
2018,5,29,12,30,943.0,101.0,3.6,31.0,1002.0,841.55,612.51
2018,5,29,12,45,939.5,102.0,3.75,31.1,992.0,802.65,587.31
2018,5,29,13,0,936.0,103.0,3.9,31.2,982.0,761.16,559.56
2018,5,29,13,15,933.0,102.5,4.05,31.0,965.5,716.33,528.14
2018,5,29,13,30,930.0,102.0,4.2,30.8,949.0,669.25,494.16
2018,5,29,13,45,926.0,101.0,4.35,30.65,925.5,619.12,456.81
2018,5,29,14,0,922.0,100.0,4.5,30.5,902.0,567.23,416.94
2018,5,29,14,15,916.5,98.5,4.65,30.15,872.5,512.69,374.19
2018,5,29,14,30,911.0,97.0,4.8,29.8,843.0,456.98,329.02
2018,5,29,14,45,903.0,95.5,4.9,29.45,807.5,399.45,280.99
2018,5,29,15,0,895.0,94.0,5.0,29.1,772.0,341.5,231.58
2018,5,29,15,15,884.0,92.0,5.0,29.1,731.0,282.3,180.86
2018,5,29,15,30,873.0,90.0,5.0,29.1,690.0,223.54,132.41
2018,5,29,15,45,860.5,88.0,5.2,27.8,646.0,165.25,90.37
2018,5,29,16,0,848.0,86.0,5.4,26.5,602.0,108.03,60.7
2018,5,29,16,15,832.5,82.5,5.45,25.5,554.5,64.27,48.66
2018,5,29,16,30,817.0,79.0,5.5,24.5,507.0,62.63,47.67
2018,5,29,16,45,793.5,76.0,5.55,23.55,457.0,61.13,46.76
2018,5,29,17,0,770.0,73.0,5.6,22.6,407.0,59.58,45.79
2018,5,29,17,15,736.0,69.0,5.6,21.45,355.5,57.09,44.0
2018,5,29,17,30,702.0,65.0,5.6,20.3,304.0,54.56,42.11
2018,5,29,17,45,653.0,60.5,5.6,19.15,254.0,47.24,35.93
2018,5,29,18,0,604.0,56.0,5.6,18.0,204.0,44.36,33.48
2018,5,29,18,15,527.0,49.0,5.55,17.05,157.0,39.3,28.89
2018,5,29,18,30,450.0,42.0,5.5,16.1,110.0,34.22,24.08
2018,5,29,18,45,324.5,33.0,5.4,15.2,72.5,27.22,16.95
2018,5,29,19,0,199.0,24.0,5.3,14.3,35.0,20.23,0.0
2018,5,29,19,15,99.5,12.0,5.3,13.85,17.5,10.24,0.0
2018,5,29,19,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,30,4,45,20.0,6.0,5.0,9.95,6.5,0.0,0.0
2018,5,30,5,0,40.0,12.0,5.1,10.1,13.0,19.79,0.0
2018,5,30,5,15,104.0,26.0,5.2,10.4,36.5,66.01,33.2
2018,5,30,5,30,168.0,40.0,5.3,10.7,60.0,120.22,90.85
2018,5,30,5,45,209.0,55.5,5.4,11.0,92.0,164.09,131.6
2018,5,30,6,0,250.0,71.0,5.5,11.3,124.0,212.38,175.42
2018,5,30,6,15,315.5,83.5,5.6,11.6,168.5,274.08,230.02
2018,5,30,6,30,381.0,96.0,5.7,11.9,213.0,342.03,288.96
2018,5,30,6,45,350.0,118.0,5.75,12.2,240.5,366.25,309.34
2018,5,30,7,0,319.0,140.0,5.8,12.5,268.0,371.91,313.62
2018,5,30,7,15,245.0,172.0,5.85,12.75,278.0,368.08,308.37
2018,5,30,7,30,171.0,204.0,5.9,13.0,288.0,341.9,284.4
2018,5,30,7,45,125.0,225.5,5.9,13.25,290.5,333.43,275.26
2018,5,30,8,0,79.0,247.0,5.9,13.5,293.0,305.01,249.79
2018,5,30,8,15,141.0,272.5,5.95,13.7,362.5,402.01,328.8
2018,5,30,8,30,203.0,298.0,6.0,13.9,432.0,485.76,395.55
2018,5,30,8,45,227.0,316.0,6.0,14.05,475.0,529.06,428.61
2018,5,30,9,0,251.0,334.0,6.0,14.2,518.0,590.77,475.31
2018,5,30,9,15,349.0,323.0,6.0,14.4,593.5,673.06,539.55
2018,5,30,9,30,447.0,312.0,6.0,14.6,669.0,774.61,616.43
2018,5,30,9,45,532.0,288.5,6.05,14.8,730.5,834.39,661.4
2018,5,30,10,0,617.0,265.0,6.1,15.0,792.0,896.89,707.8
2018,5,30,10,15,553.0,294.0,6.1,15.5,777.0,856.43,673.99
2018,5,30,10,30,489.0,323.0,6.1,16.0,762.0,817.19,641.52
2018,5,30,10,45,272.0,350.0,6.1,16.45,595.0,611.75,482.26
2018,5,30,11,0,55.0,377.0,6.1,16.9,428.0,395.51,310.0
2018,5,30,11,15,169.5,411.5,6.15,17.3,572.0,545.04,427.41
2018,5,30,11,30,284.0,446.0,6.2,17.7,716.0,685.01,533.11
2018,5,30,11,45,426.5,388.0,6.25,18.1,796.5,754.09,586.31
2018,5,30,12,0,569.0,330.0,6.3,18.5,877.0,806.39,626.6
2018,5,30,12,15,505.5,363.0,6.35,18.55,848.0,757.63,588.62
2018,5,30,12,30,442.0,396.0,6.4,18.6,819.0,709.32,551.18
2018,5,30,12,45,483.5,372.5,6.5,18.65,831.0,696.52,542.42
2018,5,30,13,0,525.0,349.0,6.6,18.7,843.0,679.52,530.04
2018,5,30,13,15,524.5,341.5,6.65,18.55,827.5,642.59,501.92
2018,5,30,13,30,524.0,334.0,6.7,18.4,812.0,604.53,472.47
2018,5,30,13,45,555.0,310.0,6.75,18.2,804.5,571.1,446.3
2018,5,30,14,0,586.0,286.0,6.8,18.0,797.0,533.98,416.31
2018,5,30,14,15,647.0,247.5,6.8,17.7,793.5,495.09,383.8
2018,5,30,14,30,708.0,209.0,6.8,17.4,790.0,450.69,345.19
2018,5,30,14,45,783.0,165.0,6.85,17.15,781.0,404.29,302.71
2018,5,30,15,0,858.0,121.0,6.9,16.9,772.0,345.0,247.93
2018,5,30,15,15,845.0,118.0,6.9,16.9,730.0,285.55,194.54
2018,5,30,15,30,832.0,115.0,6.9,16.9,688.0,226.92,143.86
2018,5,30,15,45,816.5,112.0,6.9,16.2,643.0,169.08,99.69
2018,5,30,16,0,801.0,109.0,6.9,15.5,598.0,112.87,68.41
2018,5,30,16,15,778.5,106.5,6.85,15.1,549.5,79.85,64.39
2018,5,30,16,30,756.0,104.0,6.8,14.7,501.0,72.57,58.35
2018,5,30,16,45,724.5,100.0,6.75,14.3,449.5,71.15,57.4
2018,5,30,17,0,693.0,96.0,6.7,13.9,398.0,69.67,56.38
2018,5,30,17,15,648.0,92.5,6.6,13.45,346.5,68.37,55.51
2018,5,30,17,30,603.0,89.0,6.5,13.0,295.0,67.15,54.64
2018,5,30,17,45,536.5,83.0,6.4,12.5,244.0,63.83,51.81
2018,5,30,18,0,470.0,77.0,6.3,12.0,193.0,57.9,46.48
2018,5,30,18,15,374.5,67.0,6.1,11.6,146.0,50.63,39.71
2018,5,30,18,30,279.0,57.0,5.9,11.2,99.0,43.32,32.65
2018,5,30,18,45,177.5,41.5,5.7,10.8,65.0,31.79,21.27
2018,5,30,19,0,76.0,26.0,5.5,10.4,31.0,20.16,1.27
2018,5,30,19,15,38.0,13.0,5.45,10.3,15.5,11.1,0.0
2018,5,30,19,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,10.05,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,10.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,10.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,31,4,45,3.0,4.5,4.35,10.05,4.5,0.0,0.0
2018,5,31,5,0,6.0,9.0,4.4,10.1,9.0,9.11,0.0
2018,5,31,5,15,26.0,25.0,4.4,10.3,27.5,36.43,16.99
2018,5,31,5,30,46.0,41.0,4.4,10.5,46.0,63.2,46.06
2018,5,31,5,45,78.0,57.0,4.4,10.65,71.5,95.01,74.68
2018,5,31,6,0,110.0,73.0,4.4,10.8,97.0,130.17,106.2
2018,5,31,6,15,133.5,93.5,4.45,11.15,130.0,169.54,140.99
2018,5,31,6,30,157.0,114.0,4.5,11.5,163.0,210.87,176.87
2018,5,31,6,45,183.0,135.5,4.5,11.85,202.0,256.76,215.85
2018,5,31,7,0,209.0,157.0,4.5,12.2,241.0,317.49,266.1
2018,5,31,7,15,297.0,166.0,4.5,12.65,303.0,397.8,332.44
2018,5,31,7,30,385.0,175.0,4.5,13.1,365.0,500.79,414.84
2018,5,31,7,45,549.0,152.0,4.45,13.55,454.0,619.77,509.16
2018,5,31,8,0,713.0,129.0,4.4,14.0,543.0,757.41,612.55
2018,5,31,8,15,697.5,145.0,4.45,14.45,577.5,783.72,628.77
2018,5,31,8,30,682.0,161.0,4.5,14.9,612.0,806.11,642.65
2018,5,31,8,45,760.0,142.0,4.5,15.35,675.5,865.49,683.11
2018,5,31,9,0,838.0,123.0,4.5,15.8,739.0,931.58,727.31
2018,5,31,9,15,853.0,122.5,4.55,16.2,777.5,957.23,742.74
2018,5,31,9,30,868.0,122.0,4.6,16.6,816.0,968.17,748.13
2018,5,31,9,45,881.5,120.5,4.65,16.95,850.0,984.73,757.79
2018,5,31,10,0,895.0,119.0,4.7,17.3,884.0,997.83,765.08
2018,5,31,10,15,902.0,120.0,4.75,17.55,911.0,1003.52,767.64
2018,5,31,10,30,909.0,121.0,4.8,17.8,938.0,1005.4,767.75
2018,5,31,10,45,914.0,121.0,4.9,18.0,958.0,1000.56,763.92
2018,5,31,11,0,919.0,121.0,5.0,18.2,978.0,991.91,757.6
2018,5,31,11,15,922.0,122.0,5.05,18.3,991.0,978.54,748.01
2018,5,31,11,30,925.0,123.0,5.1,18.4,1004.0,961.44,735.93
2018,5,31,11,45,926.5,123.0,5.15,18.55,1009.5,938.52,719.7
2018,5,31,12,0,928.0,123.0,5.2,18.7,1015.0,912.2,701.13
2018,5,31,12,15,922.5,126.5,5.25,18.7,1011.5,879.81,678.64
2018,5,31,12,30,917.0,130.0,5.3,18.7,1008.0,844.64,654.08
2018,5,31,12,45,909.5,133.0,5.35,18.7,996.5,804.97,626.11
2018,5,31,13,0,902.0,136.0,5.4,18.7,985.0,763.06,594.8
2018,5,31,13,15,898.0,135.5,5.4,18.65,968.0,718.76,560.68
2018,5,31,13,30,894.0,135.0,5.4,18.6,951.0,672.4,524.24
2018,5,31,13,45,889.0,134.0,5.35,18.55,927.5,623.2,484.63
2018,5,31,14,0,884.0,133.0,5.3,18.5,904.0,572.41,442.79
2018,5,31,14,15,876.0,131.5,5.3,18.35,873.5,518.46,397.67
2018,5,31,14,30,868.0,130.0,5.3,18.2,843.0,463.67,350.61
2018,5,31,14,45,857.5,128.5,5.3,18.1,806.5,403.84,298.47
2018,5,31,15,0,847.0,127.0,5.3,18.0,770.0,346.45,247.35
2018,5,31,15,15,833.5,124.5,5.3,18.0,728.5,287.88,195.39
2018,5,31,15,30,820.0,122.0,5.3,18.0,687.0,230.21,146.05
2018,5,31,15,45,803.5,118.0,5.2,17.5,641.0,172.28,102.07
2018,5,31,16,0,787.0,114.0,5.1,17.0,595.0,116.12,70.69
2018,5,31,16,15,766.0,110.0,5.05,16.7,546.5,82.05,65.86
2018,5,31,16,30,745.0,106.0,5.0,16.4,498.0,73.65,58.88
2018,5,31,16,45,716.5,101.0,5.0,16.05,447.5,71.65,57.43
2018,5,31,17,0,688.0,96.0,5.0,15.7,397.0,69.54,55.86
2018,5,31,17,15,650.0,90.5,4.9,15.2,346.0,66.85,53.77
2018,5,31,17,30,612.0,85.0,4.8,14.7,295.0,64.09,51.55
2018,5,31,17,45,558.0,77.5,4.7,14.25,245.5,59.53,47.63
2018,5,31,18,0,504.0,70.0,4.6,13.8,196.0,54.86,43.45
2018,5,31,18,15,424.0,61.0,4.4,13.25,150.5,48.67,37.73
2018,5,31,18,30,344.0,52.0,4.2,12.7,105.0,39.89,29.49
2018,5,31,18,45,235.0,39.5,4.0,12.2,70.0,30.44,20.13
2018,5,31,19,0,126.0,27.0,3.8,11.7,35.0,20.92,2.93
2018,5,31,19,15,64.5,14.0,3.65,11.4,18.0,11.95,0.0
2018,5,31,19,30,3.0,1.0,3.5,11.1,1.0,0.0,0.0
2018,5,31,19,45,1.5,0.5,3.4,10.8,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,45,37.0,7.0,1.25,8.35,8.0,0.0,0.0
2018,6,1,5,0,74.0,14.0,1.3,8.7,16.0,29.51,0.0
2018,6,1,5,15,191.5,27.5,1.45,9.4,47.0,99.86,55.2
2018,6,1,5,30,309.0,41.0,1.6,10.1,78.0,171.34,130.03
2018,6,1,5,45,400.0,50.0,1.75,10.75,121.0,238.23,190.22
2018,6,1,6,0,491.0,59.0,1.9,11.4,164.0,314.36,256.91
2018,6,1,6,15,551.5,65.0,1.85,12.05,212.5,380.21,313.53
2018,6,1,6,30,612.0,71.0,1.8,12.7,261.0,450.89,371.85
2018,6,1,6,45,656.0,75.5,1.7,13.3,312.0,514.01,421.7
2018,6,1,7,0,700.0,80.0,1.6,13.9,363.0,579.43,471.09
2018,6,1,7,15,732.0,84.0,1.55,14.8,414.5,634.96,510.7
2018,6,1,7,30,764.0,88.0,1.5,15.7,466.0,693.56,549.62
2018,6,1,7,45,788.0,91.0,1.45,16.65,516.0,744.59,581.41
2018,6,1,8,0,812.0,94.0,1.4,17.6,566.0,794.54,611.44
2018,6,1,8,15,830.0,96.0,1.5,18.45,613.0,836.76,637.28
2018,6,1,8,30,848.0,98.0,1.6,19.3,660.0,867.82,655.24
2018,6,1,8,45,863.0,99.5,1.75,20.2,703.5,901.87,675.57
2018,6,1,9,0,878.0,101.0,1.9,21.1,747.0,933.18,693.83
2018,6,1,9,15,890.0,102.0,2.0,21.6,786.0,958.15,708.29
2018,6,1,9,30,902.0,103.0,2.1,22.1,825.0,979.84,720.65
2018,6,1,9,45,912.5,103.0,2.15,22.6,858.5,995.57,728.61
2018,6,1,10,0,923.0,103.0,2.2,23.1,892.0,1007.68,734.36
2018,6,1,10,15,928.5,104.0,2.25,23.55,918.5,1012.22,735.5
2018,6,1,10,30,934.0,105.0,2.3,24.0,945.0,1012.88,734.35
2018,6,1,10,45,938.5,105.5,2.35,24.4,965.0,1008.17,730.05
2018,6,1,11,0,943.0,106.0,2.4,24.8,985.0,999.57,723.42
2018,6,1,11,15,945.5,106.0,2.4,25.15,997.5,984.75,712.58
2018,6,1,11,30,948.0,106.0,2.4,25.5,1010.0,966.19,699.49
2018,6,1,11,45,949.5,105.5,2.45,25.8,1015.0,942.64,683.89
2018,6,1,12,0,951.0,105.0,2.5,26.1,1020.0,915.63,666.07
2018,6,1,12,15,950.0,105.5,2.55,26.35,1017.5,884.1,645.39
2018,6,1,12,30,949.0,106.0,2.6,26.6,1015.0,849.5,622.6
2018,6,1,12,45,946.0,106.5,2.65,26.85,1005.0,810.45,596.7
2018,6,1,13,0,943.0,107.0,2.7,27.1,995.0,768.77,568.22
2018,6,1,13,15,940.0,106.0,2.75,27.3,978.0,723.41,535.48
2018,6,1,13,30,937.0,105.0,2.8,27.5,961.0,675.78,500.33
2018,6,1,13,45,932.5,104.5,2.85,27.65,937.5,625.6,462.48
2018,6,1,14,0,928.0,104.0,2.9,27.8,914.0,573.67,422.21
2018,6,1,14,15,921.5,102.5,3.0,27.85,883.5,518.5,378.63
2018,6,1,14,30,915.0,101.0,3.1,27.9,853.0,462.27,332.8
2018,6,1,14,45,906.5,99.0,3.15,27.95,816.5,404.11,284.15
2018,6,1,15,0,898.0,97.0,3.2,28.0,780.0,345.6,234.26
2018,6,1,15,15,886.5,95.0,3.2,28.0,738.5,286.25,183.75
2018,6,1,15,30,875.0,93.0,3.2,28.0,697.0,227.38,135.37
2018,6,1,15,45,861.0,90.5,3.35,27.7,652.0,168.58,92.5
2018,6,1,16,0,847.0,88.0,3.5,27.4,607.0,111.03,61.97
2018,6,1,16,15,828.0,85.5,3.55,26.95,558.5,66.1,49.84
2018,6,1,16,30,809.0,83.0,3.6,26.5,510.0,65.19,49.39
2018,6,1,16,45,783.5,79.5,3.65,26.1,459.0,63.42,48.16
2018,6,1,17,0,758.0,76.0,3.7,25.7,408.0,61.57,46.85
2018,6,1,17,15,723.5,72.0,3.65,24.85,357.0,59.18,45.13
2018,6,1,17,30,689.0,68.0,3.6,24.0,306.0,56.74,43.32
2018,6,1,17,45,640.0,62.5,3.55,23.1,255.5,48.54,36.45
2018,6,1,18,0,591.0,57.0,3.5,22.2,205.0,44.94,33.4
2018,6,1,18,15,518.0,50.5,3.55,21.05,159.0,40.34,29.35
2018,6,1,18,30,445.0,44.0,3.6,19.9,113.0,35.76,25.08
2018,6,1,18,45,331.0,34.5,3.6,18.75,76.0,28.4,17.93
2018,6,1,19,0,217.0,25.0,3.6,17.6,39.0,20.98,3.92
2018,6,1,19,15,114.0,13.5,3.7,16.85,20.5,11.52,0.0
2018,6,1,19,30,11.0,2.0,3.8,16.1,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.85,15.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,2,4,45,57.0,7.0,1.9,11.2,9.0,0.0,0.0
2018,6,2,5,0,114.0,14.0,2.1,11.6,18.0,38.91,0.0
2018,6,2,5,15,247.0,25.0,2.25,12.25,50.0,114.39,63.85
2018,6,2,5,30,380.0,36.0,2.4,12.9,82.0,191.71,144.05
2018,6,2,5,45,466.5,43.0,2.55,13.55,125.5,257.87,204.0
2018,6,2,6,0,553.0,50.0,2.7,14.2,169.0,332.82,269.81
2018,6,2,6,15,609.0,55.5,2.55,15.05,218.0,398.47,325.96
2018,6,2,6,30,665.0,61.0,2.4,15.9,267.0,466.41,381.55
2018,6,2,6,45,704.0,65.0,2.3,16.75,318.0,528.38,430.05
2018,6,2,7,0,743.0,69.0,2.2,17.6,369.0,592.03,477.59
2018,6,2,7,15,771.0,72.0,2.1,18.7,420.0,647.97,516.33
2018,6,2,7,30,799.0,75.0,2.0,19.8,471.0,703.8,552.14
2018,6,2,7,45,820.0,78.5,1.85,20.95,521.0,754.25,582.21
2018,6,2,8,0,841.0,82.0,1.7,22.1,571.0,795.74,604.83
2018,6,2,8,15,857.0,84.5,1.7,22.95,618.0,837.28,628.9
2018,6,2,8,30,873.0,87.0,1.7,23.8,665.0,876.58,650.95
2018,6,2,8,45,885.0,89.0,1.7,24.6,708.0,909.19,668.33
2018,6,2,9,0,897.0,91.0,1.7,25.4,751.0,938.86,683.6
2018,6,2,9,15,903.0,94.5,1.75,26.15,788.5,961.37,694.9
2018,6,2,9,30,909.0,98.0,1.8,26.9,826.0,980.32,703.98
2018,6,2,9,45,912.0,102.0,1.9,27.6,857.5,993.22,710.05
2018,6,2,10,0,915.0,106.0,2.0,28.3,889.0,1002.27,713.81
2018,6,2,10,15,921.0,107.0,2.05,28.95,915.5,1007.28,714.69
2018,6,2,10,30,927.0,108.0,2.1,29.6,942.0,1008.43,713.3
2018,6,2,10,45,931.5,109.0,2.1,30.25,962.5,1004.26,708.18
2018,6,2,11,0,936.0,110.0,2.1,30.9,983.0,996.19,700.84
2018,6,2,11,15,939.0,110.0,2.1,31.3,996.0,981.92,690.5
2018,6,2,11,30,942.0,110.0,2.1,31.7,1009.0,963.92,678.01
2018,6,2,11,45,943.5,110.0,2.05,32.1,1014.5,940.95,662.02
2018,6,2,12,0,945.0,110.0,2.0,32.5,1020.0,914.52,644.0
2018,6,2,12,15,946.5,109.0,1.95,32.8,1018.5,883.91,623.69
2018,6,2,12,30,948.0,108.0,1.9,33.1,1017.0,850.13,601.41
2018,6,2,12,45,948.0,106.5,1.85,33.35,1008.0,811.74,576.3
2018,6,2,13,0,948.0,105.0,1.8,33.6,999.0,770.54,548.76
2018,6,2,13,15,945.5,104.0,1.85,33.7,982.0,725.39,517.97
2018,6,2,13,30,943.0,103.0,1.9,33.8,965.0,677.91,484.74
2018,6,2,13,45,939.0,102.0,1.9,33.95,941.5,627.42,448.08
2018,6,2,14,0,935.0,101.0,1.9,34.1,918.0,575.14,409.07
2018,6,2,14,15,928.5,99.5,2.0,34.05,887.5,519.71,367.31
2018,6,2,14,30,922.0,98.0,2.1,34.0,857.0,463.19,323.2
2018,6,2,14,45,913.5,96.5,2.15,34.0,821.0,405.11,276.36
2018,6,2,15,0,905.0,95.0,2.2,34.0,785.0,346.65,228.17
2018,6,2,15,15,894.0,93.0,2.2,34.0,743.5,287.09,179.02
2018,6,2,15,30,883.0,91.0,2.2,34.0,702.0,227.95,131.79
2018,6,2,15,45,868.5,89.0,2.4,33.6,656.5,169.03,90.05
2018,6,2,16,0,854.0,87.0,2.6,33.2,611.0,111.39,60.24
2018,6,2,16,15,835.0,84.0,2.6,32.75,562.0,65.17,47.82
2018,6,2,16,30,816.0,81.0,2.6,32.3,513.0,63.87,47.05
2018,6,2,16,45,790.5,77.5,2.65,31.85,462.0,62.03,45.81
2018,6,2,17,0,765.0,74.0,2.7,31.4,411.0,60.13,44.49
