Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,4,45,16.0,3.5,2.3,13.15,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,13.4,8.0,12.78,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.85,30.5,58.42,21.17
2018,7,2,5,30,156.0,36.0,2.7,14.3,53.0,105.6,76.36
2018,7,2,5,45,221.5,52.5,2.75,14.7,90.5,158.4,123.32
2018,7,2,6,0,287.0,69.0,2.8,15.1,128.0,218.25,175.58
2018,7,2,6,15,343.0,83.5,2.85,15.6,172.5,277.86,227.04
2018,7,2,6,30,399.0,98.0,2.9,16.1,217.0,342.73,281.57
2018,7,2,6,45,446.0,109.0,2.9,16.6,265.0,403.14,330.95
2018,7,2,7,0,493.0,120.0,2.9,17.1,313.0,466.95,381.47
2018,7,2,7,15,532.0,128.0,2.9,17.65,362.5,524.84,425.77
2018,7,2,7,30,571.0,136.0,2.9,18.2,412.0,591.73,475.36
2018,7,2,7,45,604.0,141.0,2.9,18.75,461.0,645.64,513.93
2018,7,2,8,0,637.0,146.0,2.9,19.3,510.0,699.64,551.6
2018,7,2,8,15,662.5,151.0,2.95,19.9,557.5,747.07,583.37
2018,7,2,8,30,688.0,156.0,3.0,20.5,605.0,793.38,613.34
2018,7,2,8,45,710.5,158.5,3.0,21.1,649.5,832.85,637.71
2018,7,2,9,0,733.0,161.0,3.0,21.7,694.0,870.36,660.39
2018,7,2,9,15,725.0,175.5,3.05,22.15,726.0,890.13,671.4
2018,7,2,9,30,717.0,190.0,3.1,22.6,758.0,906.2,680.05
2018,7,2,9,45,699.0,209.0,3.15,23.05,782.5,913.61,682.92
2018,7,2,10,0,681.0,228.0,3.2,23.5,807.0,917.0,683.25
2018,7,2,10,15,694.5,229.5,3.3,23.9,836.0,929.85,690.56
2018,7,2,10,30,708.0,231.0,3.4,24.3,865.0,939.42,695.65
2018,7,2,10,45,720.0,230.5,3.5,24.75,888.0,942.21,696.17
2018,7,2,11,0,732.0,230.0,3.6,25.2,911.0,941.5,694.52
2018,7,2,11,15,739.0,229.5,3.7,25.5,926.0,932.58,687.92
2018,7,2,11,30,746.0,229.0,3.8,25.8,941.0,920.21,679.14
2018,7,2,11,45,752.0,226.5,3.95,26.15,948.5,901.68,666.43
2018,7,2,12,0,758.0,224.0,4.1,26.5,956.0,879.9,651.24
2018,7,2,12,15,758.0,224.0,4.2,26.6,955.5,852.21,632.14
2018,7,2,12,30,758.0,224.0,4.3,26.7,955.0,821.79,610.97
2018,7,2,12,45,756.0,223.5,4.45,26.8,947.0,786.89,586.54
2018,7,2,13,0,754.0,223.0,4.6,26.9,939.0,749.78,560.29
2018,7,2,13,15,748.0,220.5,4.75,26.7,921.5,706.28,529.71
2018,7,2,13,30,742.0,218.0,4.9,26.5,904.0,661.33,497.27
2018,7,2,13,45,721.0,222.5,5.05,26.3,876.0,611.69,460.35
2018,7,2,14,0,700.0,227.0,5.2,26.1,848.0,562.25,422.62
2018,7,2,14,15,702.0,218.0,5.35,25.65,823.5,514.53,385.56
2018,7,2,14,30,704.0,209.0,5.5,25.2,799.0,465.5,346.2
2018,7,2,14,45,690.0,205.5,5.6,24.7,764.0,413.21,303.3
2018,7,2,15,0,676.0,202.0,5.7,24.2,729.0,361.61,260.03
2018,7,2,15,15,661.0,196.5,5.7,24.2,690.0,309.27,215.35
2018,7,2,15,30,646.0,191.0,5.7,24.2,651.0,258.24,172.54
2018,7,2,15,45,627.0,185.0,5.8,22.85,608.0,207.81,133.87
2018,7,2,16,0,608.0,179.0,5.9,21.5,565.0,159.61,102.75
2018,7,2,16,15,585.0,170.5,5.85,20.85,519.0,112.06,90.08
2018,7,2,16,30,562.0,162.0,5.8,20.2,473.0,106.92,86.27
2018,7,2,16,45,534.5,152.5,5.75,19.55,425.5,102.48,82.99
2018,7,2,17,0,507.0,143.0,5.7,18.9,378.0,97.79,79.45
2018,7,2,17,15,476.0,131.0,5.6,18.3,331.5,91.17,74.16
2018,7,2,17,30,445.0,119.0,5.5,17.7,285.0,84.23,68.49
2018,7,2,17,45,405.5,105.0,5.4,17.1,239.0,75.53,61.14
2018,7,2,18,0,366.0,91.0,5.3,16.5,193.0,66.49,53.31
2018,7,2,18,15,316.5,76.0,5.15,16.05,151.5,56.33,44.26
2018,7,2,18,30,267.0,61.0,5.0,15.6,110.0,45.84,34.7
2018,7,2,18,45,206.0,45.0,4.85,15.15,76.0,34.24,23.99
2018,7,2,19,0,145.0,29.0,4.7,14.7,42.0,22.33,12.13
2018,7,2,19,15,83.0,16.5,4.65,14.4,23.0,12.83,0.0
2018,7,2,19,30,21.0,4.0,4.6,14.1,4.0,3.41,0.0
2018,7,2,19,45,10.5,2.0,4.55,13.8,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,3,4,45,32.0,6.0,2.8,11.9,6.5,0.0,0.0
2018,7,3,5,0,64.0,12.0,3.0,12.2,13.0,23.81,0.0
2018,7,3,5,15,176.0,25.0,3.05,12.7,41.5,84.71,29.86
2018,7,3,5,30,288.0,38.0,3.1,13.2,70.0,151.45,110.29
2018,7,3,5,45,379.5,47.5,3.15,13.75,111.5,215.91,168.68
2018,7,3,6,0,471.0,57.0,3.2,14.3,153.0,289.49,233.29
2018,7,3,6,15,532.0,64.5,3.15,14.75,200.5,354.95,290.42
2018,7,3,6,30,593.0,72.0,3.1,15.2,248.0,425.58,349.93
2018,7,3,6,45,636.0,77.5,3.05,15.7,298.5,487.92,400.73
2018,7,3,7,0,679.0,83.0,3.0,16.2,349.0,552.63,451.48
2018,7,3,7,15,712.0,87.5,2.95,16.85,400.0,611.25,495.39
2018,7,3,7,30,745.0,92.0,2.9,17.5,451.0,667.58,535.81
2018,7,3,7,45,770.5,95.0,2.9,18.15,501.0,719.61,570.83
2018,7,3,8,0,796.0,98.0,2.9,18.8,551.0,770.8,604.38
2018,7,3,8,15,817.0,99.5,2.9,19.45,599.0,815.34,632.43
2018,7,3,8,30,838.0,101.0,2.9,20.1,647.0,858.07,658.71
2018,7,3,8,45,854.5,102.5,2.9,20.7,691.5,885.35,674.0
2018,7,3,9,0,871.0,104.0,2.9,21.3,736.0,918.99,693.62
2018,7,3,9,15,867.0,114.0,2.95,21.85,771.5,939.77,704.81
2018,7,3,9,30,863.0,124.0,3.0,22.4,807.0,956.57,713.43
2018,7,3,9,45,852.0,136.5,3.05,22.9,835.0,977.65,725.11
2018,7,3,10,0,841.0,149.0,3.1,23.4,863.0,983.07,726.39
2018,7,3,10,15,852.5,148.0,3.25,23.85,891.5,992.3,731.37
2018,7,3,10,30,864.0,147.0,3.4,24.3,920.0,984.29,724.99
2018,7,3,10,45,874.0,145.0,3.55,24.7,942.5,983.92,724.02
2018,7,3,11,0,884.0,143.0,3.7,25.1,965.0,979.86,720.62
2018,7,3,11,15,890.0,141.5,3.85,25.35,980.0,968.8,713.08
2018,7,3,11,30,896.0,140.0,4.0,25.6,995.0,954.11,703.22
2018,7,3,11,45,901.0,138.5,4.15,25.85,1003.0,934.96,690.41
2018,7,3,12,0,906.0,137.0,4.3,26.1,1011.0,912.38,675.3
2018,7,3,12,15,898.0,141.5,4.4,26.15,1007.5,880.57,654.19
2018,7,3,12,30,890.0,146.0,4.5,26.2,1004.0,846.14,631.22
2018,7,3,12,45,878.5,151.5,4.65,26.3,992.5,807.41,605.46
2018,7,3,13,0,867.0,157.0,4.8,26.4,981.0,766.7,576.63
2018,7,3,13,15,866.0,155.5,4.9,26.3,967.0,726.28,547.44
2018,7,3,13,30,865.0,154.0,5.0,26.2,953.0,683.6,515.83
2018,7,3,13,45,862.5,150.0,5.1,26.15,931.0,636.09,479.76
2018,7,3,14,0,860.0,146.0,5.2,26.1,909.0,586.79,441.32
2018,7,3,14,15,854.5,143.0,5.25,25.85,880.5,535.0,400.06
2018,7,3,14,30,849.0,140.0,5.3,25.6,852.0,480.85,355.75
2018,7,3,14,45,841.5,137.0,5.35,25.35,818.0,425.13,308.98
2018,7,3,15,0,834.0,134.0,5.4,25.1,784.0,369.03,260.83
2018,7,3,15,15,821.5,131.5,5.4,25.1,744.0,311.85,211.27
2018,7,3,15,30,809.0,129.0,5.4,25.1,704.0,255.35,163.18
2018,7,3,15,45,795.5,124.0,5.35,24.3,660.0,197.86,118.08
2018,7,3,16,0,782.0,119.0,5.3,23.5,616.0,141.69,81.57
2018,7,3,16,15,765.5,114.0,5.2,23.05,569.5,87.0,68.23
2018,7,3,16,30,749.0,109.0,5.1,22.6,523.0,74.59,58.09
2018,7,3,16,45,726.0,103.5,5.05,22.1,473.5,72.43,56.58
2018,7,3,17,0,703.0,98.0,5.0,21.6,424.0,70.11,54.9
2018,7,3,17,15,670.5,92.5,4.9,21.0,374.0,67.52,52.99
2018,7,3,17,30,638.0,87.0,4.8,20.4,324.0,64.81,50.94
2018,7,3,17,45,593.5,79.5,4.7,19.8,274.5,60.36,47.27
2018,7,3,18,0,549.0,72.0,4.6,19.2,225.0,55.74,43.35
2018,7,3,18,15,484.5,64.0,4.45,18.6,179.0,50.44,38.65
2018,7,3,18,30,420.0,56.0,4.3,18.0,133.0,45.06,33.67
2018,7,3,18,45,327.5,45.0,4.15,17.35,94.0,34.73,24.17
2018,7,3,19,0,235.0,34.0,4.0,16.7,55.0,26.37,15.15
2018,7,3,19,15,135.0,20.5,3.9,16.3,31.0,15.99,0.0
2018,7,3,19,30,35.0,7.0,3.8,15.9,7.0,5.97,0.0
2018,7,3,19,45,17.5,3.5,3.75,15.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,35.5,6.0,2.85,11.5,6.5,0.0,0.0
2018,7,4,5,0,71.0,12.0,3.1,11.8,13.0,25.26,0.0
2018,7,4,5,15,190.5,24.5,3.3,12.3,41.5,87.73,27.72
2018,7,4,5,30,310.0,37.0,3.5,12.8,70.0,158.11,114.98
2018,7,4,5,45,363.5,44.5,3.7,13.35,103.0,206.71,161.66
2018,7,4,6,0,417.0,52.0,3.9,13.9,136.0,260.36,210.52
2018,7,4,6,15,211.5,70.5,3.9,14.45,113.5,186.61,152.95
2018,7,4,6,30,6.0,89.0,3.9,15.0,91.0,80.82,63.33
2018,7,4,6,45,13.5,111.0,3.85,15.5,116.0,105.7,84.38
2018,7,4,7,0,21.0,133.0,3.8,16.0,141.0,131.2,105.53
2018,7,4,7,15,71.5,154.0,3.8,16.55,187.5,195.99,159.75
2018,7,4,7,30,122.0,175.0,3.8,17.1,234.0,269.56,219.84
2018,7,4,7,45,196.0,196.0,3.75,17.6,302.0,352.31,286.43
2018,7,4,8,0,270.0,217.0,3.7,18.1,370.0,455.69,366.93
2018,7,4,8,15,383.5,212.5,3.7,18.65,450.5,570.96,454.96
2018,7,4,8,30,497.0,208.0,3.7,19.2,531.0,675.2,532.1
2018,7,4,8,45,624.5,177.0,3.75,19.7,611.0,776.31,605.58
2018,7,4,9,0,752.0,146.0,3.8,20.2,691.0,865.94,666.25
2018,7,4,9,15,819.0,127.0,3.85,20.7,750.0,920.35,701.03
2018,7,4,9,30,886.0,108.0,3.9,21.2,809.0,962.08,726.84
2018,7,4,9,45,885.5,115.0,3.95,21.7,840.5,975.88,733.55
2018,7,4,10,0,885.0,122.0,4.0,22.2,872.0,985.77,737.9
2018,7,4,10,15,895.0,121.0,4.1,22.6,900.5,993.95,741.81
2018,7,4,10,30,905.0,120.0,4.2,23.0,929.0,998.44,743.36
2018,7,4,10,45,914.0,118.0,4.3,23.4,951.5,997.25,741.22
2018,7,4,11,0,923.0,116.0,4.4,23.8,974.0,992.26,736.7
2018,7,4,11,15,928.0,115.0,4.5,24.0,988.5,980.64,728.38
2018,7,4,11,30,933.0,114.0,4.6,24.2,1003.0,965.29,718.02
2018,7,4,11,45,937.5,112.0,4.7,24.45,1011.0,944.9,704.16
2018,7,4,12,0,942.0,110.0,4.8,24.7,1019.0,920.97,687.91
2018,7,4,12,15,942.5,110.0,4.9,24.7,1018.5,891.99,668.84
2018,7,4,12,30,943.0,110.0,5.0,24.7,1018.0,859.85,647.48
2018,7,4,12,45,942.0,109.0,5.1,24.75,1010.0,822.7,622.33
2018,7,4,13,0,941.0,108.0,5.2,24.8,1002.0,782.78,595.0
2018,7,4,13,15,940.0,106.5,5.2,24.7,987.5,739.81,563.16
2018,7,4,13,30,939.0,105.0,5.2,24.6,973.0,694.35,528.73
2018,7,4,13,45,938.0,102.0,5.2,24.5,951.5,645.37,490.86
2018,7,4,14,0,937.0,99.0,5.2,24.4,930.0,594.27,450.34
2018,7,4,14,15,932.5,97.0,5.2,24.25,901.5,540.28,406.53
2018,7,4,14,30,928.0,95.0,5.2,24.1,873.0,484.9,360.32
2018,7,4,14,45,922.5,92.5,5.2,23.9,839.0,427.61,311.39
2018,7,4,15,0,917.0,90.0,5.2,23.7,805.0,369.52,260.65
2018,7,4,15,15,907.0,88.5,5.2,23.7,765.0,310.39,208.55
2018,7,4,15,30,897.0,87.0,5.2,23.7,725.0,251.42,157.54
2018,7,4,15,45,885.5,85.0,5.15,23.0,681.5,192.3,110.45
2018,7,4,16,0,874.0,83.0,5.1,22.3,638.0,134.01,72.48
2018,7,4,16,15,860.0,79.5,5.05,21.8,590.5,75.73,59.03
2018,7,4,16,30,846.0,76.0,5.0,21.3,543.0,69.2,53.81
2018,7,4,16,45,825.5,73.0,4.95,20.8,493.5,66.88,52.12
2018,7,4,17,0,805.0,70.0,4.9,20.3,444.0,57.24,44.1
2018,7,4,17,15,776.5,66.5,4.8,19.7,392.5,55.07,42.48
2018,7,4,17,30,748.0,63.0,4.7,19.1,341.0,52.84,40.76
2018,7,4,17,45,707.5,59.0,4.6,18.45,290.5,50.05,38.51
2018,7,4,18,0,667.0,55.0,4.5,17.8,240.0,47.25,36.14
2018,7,4,18,15,606.5,49.5,4.25,17.15,192.0,43.02,32.36
2018,7,4,18,30,546.0,44.0,4.0,16.5,144.0,35.6,25.62
2018,7,4,18,45,449.5,36.5,3.7,15.85,102.5,29.85,20.13
2018,7,4,19,0,353.0,29.0,3.4,15.2,61.0,24.1,13.43
2018,7,4,19,15,213.0,18.5,3.25,14.85,34.5,15.5,0.0
2018,7,4,19,30,73.0,8.0,3.1,14.5,8.0,6.83,0.0
2018,7,4,19,45,36.5,4.0,3.0,14.1,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,7,5,4,45,63.0,6.0,1.85,10.05,7.0,0.0,0.0
2018,7,5,5,0,126.0,12.0,2.0,10.5,14.0,36.83,0.0
2018,7,5,5,15,271.0,21.5,2.25,11.2,44.5,106.6,29.78
2018,7,5,5,30,416.0,31.0,2.5,11.9,75.0,187.28,135.62
2018,7,5,5,45,503.5,37.5,2.75,12.65,118.5,252.92,197.3
2018,7,5,6,0,591.0,44.0,3.0,13.4,162.0,325.37,262.07
2018,7,5,6,15,646.0,49.0,2.95,14.05,211.0,391.31,320.04
2018,7,5,6,30,701.0,54.0,2.9,14.7,260.0,461.52,379.2
2018,7,5,6,45,738.5,57.5,2.9,15.35,311.0,523.39,429.51
2018,7,5,7,0,776.0,61.0,2.9,16.0,362.0,586.9,479.02
2018,7,5,7,15,802.5,63.5,2.8,16.65,413.0,642.84,520.41
2018,7,5,7,30,829.0,66.0,2.7,17.3,464.0,692.56,553.8
2018,7,5,7,45,849.0,68.5,2.6,17.95,514.0,742.42,586.26
2018,7,5,8,0,869.0,71.0,2.5,18.6,564.0,790.97,616.79
2018,7,5,8,15,884.0,73.0,2.4,19.3,611.0,833.1,641.82
2018,7,5,8,30,899.0,75.0,2.3,20.0,658.0,872.98,664.66
2018,7,5,8,45,910.5,76.5,2.2,20.65,701.5,906.62,682.84
2018,7,5,9,0,922.0,78.0,2.1,21.3,745.0,937.33,698.71
2018,7,5,9,15,931.5,79.0,2.0,22.0,784.5,962.45,710.45
2018,7,5,9,30,941.0,80.0,1.9,22.7,824.0,984.16,719.79
2018,7,5,9,45,948.5,80.5,1.8,23.4,857.5,999.85,725.13
2018,7,5,10,0,956.0,81.0,1.7,24.1,891.0,1011.79,728.09
2018,7,5,10,15,961.0,82.0,1.7,24.75,918.5,1018.01,729.04
2018,7,5,10,30,966.0,83.0,1.7,25.4,946.0,1020.27,727.69
2018,7,5,10,45,969.0,84.0,1.65,26.1,967.0,1016.62,721.97
2018,7,5,11,0,972.0,85.0,1.6,26.8,988.0,1008.98,713.98
2018,7,5,11,15,974.5,85.0,1.65,27.3,1002.0,995.91,704.79
2018,7,5,11,30,977.0,85.0,1.7,27.8,1016.0,978.98,693.32
2018,7,5,11,45,978.0,85.0,1.75,28.3,1022.5,956.91,678.72
2018,7,5,12,0,979.0,85.0,1.8,28.8,1029.0,931.23,661.91
2018,7,5,12,15,974.5,88.5,1.95,29.15,1027.5,900.62,643.38
2018,7,5,12,30,970.0,92.0,2.1,29.5,1026.0,866.88,622.58
2018,7,5,12,45,963.0,95.0,2.2,29.8,1016.0,827.86,597.74
2018,7,5,13,0,956.0,98.0,2.3,30.1,1006.0,786.29,570.96
2018,7,5,13,15,953.0,97.5,2.45,30.25,990.5,742.26,541.17
2018,7,5,13,30,950.0,97.0,2.6,30.4,975.0,695.85,508.4
2018,7,5,13,45,946.5,95.5,2.75,30.55,952.5,646.13,472.26
2018,7,5,14,0,943.0,94.0,2.9,30.7,930.0,594.47,433.52
2018,7,5,14,15,937.5,93.0,3.0,30.6,901.5,540.49,392.01
2018,7,5,14,30,932.0,92.0,3.1,30.5,873.0,485.2,348.07
2018,7,5,14,45,925.0,90.0,3.2,30.45,838.0,427.5,300.86
2018,7,5,15,0,918.0,88.0,3.3,30.4,803.0,369.14,251.9
2018,7,5,15,15,908.0,86.0,3.3,30.4,763.0,309.58,201.38
2018,7,5,15,30,898.0,84.0,3.3,30.4,723.0,250.2,151.78
2018,7,5,15,45,886.5,81.0,3.35,29.9,678.5,190.34,105.51
2018,7,5,16,0,875.0,78.0,3.4,29.4,634.0,131.34,67.99
2018,7,5,16,15,860.0,75.5,3.4,29.0,586.5,73.69,55.56
2018,7,5,16,30,845.0,73.0,3.4,28.6,539.0,67.19,50.5
2018,7,5,16,45,823.5,70.0,3.35,28.2,489.0,64.81,48.79
2018,7,5,17,0,802.0,67.0,3.3,27.8,439.0,55.04,40.85
2018,7,5,17,15,772.5,64.0,3.2,27.1,388.0,53.15,39.54
2018,7,5,17,30,743.0,61.0,3.1,26.4,337.0,51.24,38.15
2018,7,5,17,45,634.5,57.0,2.95,25.7,268.0,47.75,35.36
2018,7,5,18,0,526.0,53.0,2.8,25.0,199.0,40.8,29.5
2018,7,5,18,15,358.5,39.0,2.6,23.85,129.5,29.74,20.03
2018,7,5,18,30,191.0,25.0,2.4,22.7,60.0,18.72,10.45
2018,7,5,18,45,156.5,19.5,2.15,21.55,42.5,14.81,6.9
2018,7,5,19,0,122.0,14.0,1.9,20.4,25.0,10.78,2.71
2018,7,5,19,15,73.0,9.0,2.25,20.05,14.5,7.03,0.0
2018,7,5,19,30,24.0,4.0,2.6,19.7,4.0,3.41,0.0
2018,7,5,19,45,12.0,2.0,2.9,19.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,15.35,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,15.4,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,2.85,15.65,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,2.9,15.9,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.5,2.95,16.15,6.5,5.33,0.0
2018,7,6,6,0,0.0,8.0,3.0,16.4,8.0,6.57,0.0
2018,7,6,6,15,0.0,10.5,2.9,16.75,10.5,8.63,1.7
2018,7,6,6,30,0.0,13.0,2.8,17.1,13.0,10.69,3.47
2018,7,6,6,45,0.0,26.5,2.75,17.45,26.5,21.85,12.95
2018,7,6,7,0,0.0,40.0,2.7,17.8,40.0,33.05,22.36
2018,7,6,7,15,22.5,106.0,2.7,18.3,117.0,112.19,88.8
2018,7,6,7,30,45.0,172.0,2.7,18.8,194.0,196.91,157.82
2018,7,6,7,45,22.5,140.0,2.75,19.25,151.0,146.33,115.53
2018,7,6,8,0,0.0,108.0,2.8,19.7,108.0,90.71,69.13
2018,7,6,8,15,2.5,131.0,2.65,20.35,132.5,113.17,87.07
2018,7,6,8,30,5.0,154.0,2.5,21.0,157.0,135.88,104.83
2018,7,6,8,45,2.5,117.5,2.4,21.6,119.0,100.99,76.32
2018,7,6,9,0,0.0,81.0,2.3,22.2,81.0,67.47,49.03
2018,7,6,9,15,0.0,78.0,2.25,23.0,78.0,65.01,46.81
2018,7,6,9,30,0.0,75.0,2.2,23.8,75.0,62.55,44.58
2018,7,6,9,45,5.0,137.0,2.15,24.55,141.0,120.5,90.23
2018,7,6,10,0,10.0,199.0,2.1,25.3,207.0,179.82,135.73
2018,7,6,10,15,100.0,241.5,2.2,26.4,330.5,331.45,252.14
2018,7,6,10,30,190.0,284.0,2.3,27.5,454.0,472.87,355.17
2018,7,6,10,45,441.0,239.5,2.35,28.55,646.0,681.34,504.46
2018,7,6,11,0,692.0,195.0,2.4,29.6,838.0,872.12,631.24
2018,7,6,11,15,770.0,169.0,2.55,30.35,894.0,898.53,645.54
2018,7,6,11,30,848.0,143.0,2.7,31.1,950.0,915.34,655.02
2018,7,6,11,45,867.5,134.5,2.85,31.8,965.5,904.15,646.7
2018,7,6,12,0,887.0,126.0,3.0,32.5,981.0,889.11,636.13
2018,7,6,12,15,850.0,148.5,3.15,32.7,967.0,848.75,610.32
2018,7,6,12,30,813.0,171.0,3.3,32.9,953.0,817.92,590.69
2018,7,6,12,45,864.0,138.0,3.45,33.05,963.0,788.29,571.7
2018,7,6,13,0,915.0,105.0,3.6,33.2,973.0,763.14,555.55
2018,7,6,13,15,858.5,133.5,3.75,33.2,938.0,707.04,515.91
2018,7,6,13,30,802.0,162.0,3.9,33.2,903.0,656.83,479.47
2018,7,6,13,45,718.5,209.0,4.05,33.2,861.0,602.92,439.5
2018,7,6,14,0,635.0,256.0,4.2,33.2,819.0,551.88,401.16
2018,7,6,14,15,747.5,186.0,4.3,32.95,827.5,515.92,373.83
2018,7,6,14,30,860.0,116.0,4.4,32.7,836.0,472.4,338.62
2018,7,6,14,45,879.0,99.5,4.5,32.5,809.0,417.78,293.73
2018,7,6,15,0,898.0,83.0,4.6,32.3,782.0,359.68,244.77
2018,7,6,15,15,888.0,81.5,4.6,32.3,743.0,301.69,195.47
2018,7,6,15,30,878.0,80.0,4.6,32.3,704.0,243.9,147.16
2018,7,6,15,45,866.5,77.5,4.6,31.45,661.0,185.62,102.27
2018,7,6,16,0,855.0,75.0,4.6,30.6,618.0,128.21,65.84
2018,7,6,16,15,810.5,81.5,4.6,29.9,564.5,76.99,58.09
2018,7,6,16,30,766.0,88.0,4.6,29.2,511.0,67.33,50.5
2018,7,6,16,45,736.0,85.5,4.55,28.5,460.5,66.41,50.06
2018,7,6,17,0,706.0,83.0,4.5,27.8,410.0,65.48,49.62
2018,7,6,17,15,685.5,76.5,4.4,26.95,363.5,61.58,46.68
2018,7,6,17,30,665.0,70.0,4.3,26.1,317.0,52.72,39.46
2018,7,6,17,45,615.0,65.5,4.2,25.25,267.0,49.99,37.34
2018,7,6,18,0,565.0,61.0,4.1,24.4,217.0,47.24,35.11
2018,7,6,18,15,496.5,54.0,4.0,23.7,171.0,42.39,30.91
2018,7,6,18,30,428.0,47.0,3.9,23.0,125.0,37.48,26.47
2018,7,6,18,45,343.0,37.5,3.85,22.3,88.0,30.31,19.89
2018,7,6,19,0,258.0,28.0,3.8,21.6,51.0,22.99,12.0
2018,7,6,19,15,156.0,17.0,3.75,21.25,28.5,14.07,0.0
2018,7,6,19,30,54.0,6.0,3.7,20.9,6.0,5.12,0.0
2018,7,6,19,45,27.0,3.0,3.7,20.55,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,19.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,7,4,45,50.5,4.5,2.25,14.5,5.5,0.0,0.0
2018,7,7,5,0,101.0,9.0,2.5,14.7,11.0,28.9,0.0
2018,7,7,5,15,251.5,19.5,2.55,15.2,41.0,98.62,15.74
2018,7,7,5,30,402.0,30.0,2.6,15.7,71.0,181.41,128.42
2018,7,7,5,45,489.5,36.5,2.7,16.25,113.5,246.14,189.08
2018,7,7,6,0,577.0,43.0,2.8,16.8,156.0,317.8,252.44
2018,7,7,6,15,633.0,47.0,2.75,17.6,204.0,382.36,308.43
2018,7,7,6,30,689.0,51.0,2.7,18.4,252.0,451.26,365.62
2018,7,7,6,45,727.5,55.0,2.7,19.25,303.0,513.72,415.41
2018,7,7,7,0,766.0,59.0,2.7,20.1,354.0,577.99,464.42
2018,7,7,7,15,793.0,62.0,2.75,21.05,405.0,634.52,505.56
2018,7,7,7,30,820.0,65.0,2.8,22.0,456.0,684.92,539.04
2018,7,7,7,45,840.5,67.0,2.85,22.95,505.5,734.33,570.88
2018,7,7,8,0,861.0,69.0,2.9,23.9,555.0,782.51,601.03
2018,7,7,8,15,876.5,71.0,3.0,24.65,602.5,824.94,627.26
2018,7,7,8,30,892.0,73.0,3.1,25.4,650.0,865.17,651.59
2018,7,7,8,45,887.0,82.0,3.2,26.1,688.5,892.69,667.1
2018,7,7,9,0,882.0,91.0,3.3,26.8,727.0,916.26,679.95
2018,7,7,9,15,908.0,85.5,3.4,27.45,771.5,948.78,698.86
2018,7,7,9,30,934.0,80.0,3.5,28.1,816.0,978.59,715.76
2018,7,7,9,45,940.5,81.0,3.6,28.75,849.5,993.9,723.12
2018,7,7,10,0,947.0,82.0,3.7,29.4,883.0,1005.47,728.2
2018,7,7,10,15,952.5,83.0,3.8,29.75,911.0,1012.23,731.15
2018,7,7,10,30,958.0,84.0,3.9,30.1,939.0,1015.06,731.7
2018,7,7,10,45,958.0,87.0,4.0,30.5,959.0,1010.7,727.59
2018,7,7,11,0,958.0,90.0,4.1,30.9,979.0,1002.34,721.06
2018,7,7,11,15,964.5,87.5,4.15,31.1,994.0,990.72,712.83
2018,7,7,11,30,971.0,85.0,4.2,31.3,1009.0,975.23,702.19
2018,7,7,11,45,972.5,85.0,4.3,31.45,1016.0,953.79,688.18
2018,7,7,12,0,974.0,85.0,4.4,31.6,1023.0,928.72,671.82
2018,7,7,12,15,967.5,89.0,4.45,31.7,1020.5,897.06,650.99
2018,7,7,12,30,961.0,93.0,4.5,31.8,1018.0,862.39,628.1
2018,7,7,12,45,944.0,104.0,4.55,31.9,1006.0,822.8,601.81
2018,7,7,13,0,927.0,115.0,4.6,32.0,994.0,781.07,573.84
2018,7,7,13,15,829.0,165.5,4.7,32.0,942.5,718.75,528.47
2018,7,7,13,30,731.0,216.0,4.8,32.0,891.0,656.9,483.06
2018,7,7,13,45,606.5,274.0,4.85,31.95,825.0,587.08,431.32
2018,7,7,14,0,482.0,332.0,4.9,31.9,759.0,527.63,386.71
2018,7,7,14,15,417.0,336.5,5.0,31.7,697.5,466.15,341.42
2018,7,7,14,30,352.0,341.0,5.1,31.5,636.0,414.0,302.52
2018,7,7,14,45,394.5,307.0,5.15,31.25,624.5,376.37,272.79
2018,7,7,15,0,437.0,273.0,5.2,31.0,613.0,337.61,240.88
2018,7,7,15,15,432.5,261.5,5.2,31.0,583.5,296.64,207.44
2018,7,7,15,30,428.0,250.0,5.2,31.0,554.0,256.05,174.71
2018,7,7,15,45,625.5,171.5,5.35,30.2,584.5,201.13,124.79
2018,7,7,16,0,823.0,93.0,5.5,29.4,615.0,129.5,68.17
2018,7,7,16,15,807.0,88.5,5.5,28.65,567.5,72.71,54.88
2018,7,7,16,30,791.0,84.0,5.5,27.9,520.0,65.0,48.85
2018,7,7,16,45,792.0,75.5,5.5,27.2,477.0,60.15,45.11
2018,7,7,17,0,793.0,67.0,5.5,26.5,434.0,54.93,41.0
2018,7,7,17,15,766.5,63.0,5.4,25.6,383.5,52.35,39.11
2018,7,7,17,30,740.0,59.0,5.3,24.7,333.0,49.67,37.09
2018,7,7,17,45,703.0,55.0,5.2,23.8,284.0,46.81,34.84
2018,7,7,18,0,666.0,51.0,5.1,22.9,235.0,43.92,32.47
2018,7,7,18,15,609.0,46.0,4.95,22.0,188.0,40.03,29.09
2018,7,7,18,30,552.0,41.0,4.8,21.1,141.0,36.14,25.53
2018,7,7,18,45,461.5,34.0,4.65,20.25,100.5,27.8,17.94
2018,7,7,19,0,371.0,27.0,4.5,19.4,60.0,22.41,11.62
2018,7,7,19,15,216.5,16.5,4.45,18.95,33.0,13.71,0.0
2018,7,7,19,30,62.0,6.0,4.4,18.5,6.0,5.12,0.0
2018,7,7,19,45,31.0,3.0,4.35,18.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,51.5,5.0,3.65,12.55,5.5,0.0,0.0
2018,7,8,5,0,103.0,10.0,3.7,12.7,11.0,30.14,0.0
2018,7,8,5,15,256.5,19.0,3.75,13.3,40.5,99.06,9.17
2018,7,8,5,30,410.0,28.0,3.8,13.9,70.0,181.83,129.07
2018,7,8,5,45,497.0,34.5,3.8,14.5,112.5,244.09,188.87
2018,7,8,6,0,584.0,41.0,3.8,15.1,155.0,318.61,255.32
2018,7,8,6,15,638.5,46.0,3.8,16.0,203.5,383.83,312.63
2018,7,8,6,30,693.0,51.0,3.8,16.9,252.0,453.38,371.2
2018,7,8,6,45,729.5,55.0,3.8,17.85,302.5,514.89,420.98
2018,7,8,7,0,766.0,59.0,3.8,18.8,353.0,578.03,469.87
2018,7,8,7,15,792.0,62.0,3.8,19.5,403.5,633.92,511.69
2018,7,8,7,30,818.0,65.0,3.8,20.2,454.0,683.59,545.7
2018,7,8,7,45,837.0,68.0,3.85,20.95,503.5,733.03,578.73
2018,7,8,8,0,856.0,71.0,3.9,21.7,553.0,781.11,610.0
2018,7,8,8,15,871.0,72.5,3.95,22.5,599.5,822.4,635.66
2018,7,8,8,30,886.0,74.0,4.0,23.3,646.0,861.49,659.36
2018,7,8,8,45,897.0,76.5,4.1,24.05,689.5,895.7,679.69
2018,7,8,9,0,908.0,79.0,4.2,24.8,733.0,926.96,697.82
2018,7,8,9,15,914.5,82.0,4.25,25.4,771.5,951.44,711.35
2018,7,8,9,30,921.0,85.0,4.3,26.0,810.0,972.41,722.51
2018,7,8,9,45,924.5,88.5,4.4,26.6,843.0,987.41,729.97
2018,7,8,10,0,928.0,92.0,4.5,27.2,876.0,998.58,734.98
2018,7,8,10,15,933.5,93.0,4.55,27.55,903.5,1005.17,737.53
2018,7,8,10,30,939.0,94.0,4.6,27.9,931.0,1007.9,737.62
2018,7,8,10,45,943.5,94.5,4.65,28.3,952.5,1005.25,734.34
2018,7,8,11,0,948.0,95.0,4.7,28.7,974.0,998.68,728.65
2018,7,8,11,15,951.0,95.5,4.8,28.9,988.5,986.81,720.6
2018,7,8,11,30,954.0,96.0,4.9,29.1,1003.0,971.11,710.09
2018,7,8,11,45,955.5,96.0,4.95,29.3,1010.0,949.85,695.58
2018,7,8,12,0,957.0,96.0,5.0,29.5,1017.0,925.02,678.74
2018,7,8,12,15,956.5,96.5,5.1,29.5,1016.5,895.52,659.62
2018,7,8,12,30,956.0,97.0,5.2,29.5,1016.0,862.82,638.22
2018,7,8,12,45,954.5,96.5,5.3,29.5,1008.0,825.44,613.43
2018,7,8,13,0,953.0,96.0,5.4,29.5,1000.0,785.24,586.48
2018,7,8,13,15,950.0,95.5,5.45,29.45,984.5,741.33,555.08
2018,7,8,13,30,947.0,95.0,5.5,29.4,969.0,695.04,520.66
2018,7,8,13,45,942.5,94.5,5.55,29.3,946.5,645.64,483.2
2018,7,8,14,0,938.0,94.0,5.6,29.2,924.0,594.39,443.3
2018,7,8,14,15,932.5,92.5,5.6,28.95,895.5,540.2,400.19
2018,7,8,14,30,927.0,91.0,5.6,28.7,867.0,484.71,354.78
2018,7,8,14,45,919.5,89.5,5.6,28.5,832.5,427.39,306.59
2018,7,8,15,0,912.0,88.0,5.6,28.3,798.0,369.45,256.82
2018,7,8,15,15,902.0,86.5,5.6,28.3,758.0,310.48,205.63
2018,7,8,15,30,892.0,85.0,5.6,28.3,718.0,251.68,155.45
2018,7,8,15,45,879.0,83.0,5.6,27.6,674.0,192.49,108.87
2018,7,8,16,0,866.0,81.0,5.6,26.9,630.0,134.32,71.11
2018,7,8,16,15,850.5,78.0,5.6,26.4,582.5,76.66,58.7
2018,7,8,16,30,835.0,75.0,5.6,25.9,535.0,68.36,52.09
2018,7,8,16,45,814.0,71.5,5.55,25.4,485.0,65.69,50.14
2018,7,8,17,0,793.0,68.0,5.5,24.9,435.0,55.66,41.91
2018,7,8,17,15,764.5,65.0,5.45,24.1,384.5,53.83,40.63
2018,7,8,17,30,736.0,62.0,5.4,23.3,334.0,51.96,39.29
2018,7,8,17,45,697.0,57.5,5.3,22.55,284.0,48.77,36.73
2018,7,8,18,0,658.0,53.0,5.2,21.8,234.0,45.54,34.03
2018,7,8,18,15,598.5,47.5,5.1,20.95,186.5,41.27,30.3
2018,7,8,18,30,539.0,42.0,5.0,20.1,139.0,33.97,23.77
2018,7,8,18,45,446.0,34.5,4.85,19.25,98.5,28.18,18.34
2018,7,8,19,0,353.0,27.0,4.7,18.4,58.0,22.38,11.58
2018,7,8,19,15,205.0,16.5,4.7,17.85,32.0,14.08,0.0
2018,7,8,19,30,57.0,6.0,4.7,17.3,6.0,5.12,0.0
2018,7,8,19,45,28.5,3.0,4.7,16.8,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,9,4,45,48.5,4.5,3.5,12.4,5.0,0.0,0.0
2018,7,9,5,0,97.0,9.0,3.6,12.6,10.0,27.99,0.0
2018,7,9,5,15,246.5,19.0,3.6,13.2,39.5,95.95,0.85
2018,7,9,5,30,396.0,29.0,3.6,13.8,69.0,178.27,125.93
2018,7,9,5,45,485.5,35.5,3.6,14.45,111.0,243.31,188.16
2018,7,9,6,0,575.0,42.0,3.6,15.1,153.0,315.61,252.71
2018,7,9,6,15,630.5,46.5,3.55,16.0,201.0,380.39,309.57
2018,7,9,6,30,686.0,51.0,3.5,16.9,249.0,449.53,367.71
2018,7,9,6,45,723.5,55.0,3.5,17.8,299.5,511.34,417.72
2018,7,9,7,0,761.0,59.0,3.5,18.7,350.0,574.89,466.94
2018,7,9,7,15,787.0,62.0,3.4,19.55,400.5,630.61,507.95
2018,7,9,7,30,813.0,65.0,3.3,20.4,451.0,680.11,541.01
2018,7,9,7,45,832.5,68.0,3.2,21.25,500.5,729.79,573.15
2018,7,9,8,0,852.0,71.0,3.1,22.1,550.0,778.17,603.37
2018,7,9,8,15,867.0,73.5,3.05,23.05,597.0,820.57,628.56
2018,7,9,8,30,882.0,76.0,3.0,24.0,644.0,860.75,651.64
2018,7,9,8,45,893.0,78.0,2.9,24.95,687.0,894.31,669.35
2018,7,9,9,0,904.0,80.0,2.8,25.9,730.0,924.95,684.74
2018,7,9,9,15,911.0,82.5,2.85,26.8,768.5,949.3,697.04
2018,7,9,9,30,918.0,85.0,2.9,27.7,807.0,970.19,707.04
2018,7,9,9,45,922.5,88.0,2.9,28.65,840.0,985.62,712.94
2018,7,9,10,0,927.0,91.0,2.9,29.6,873.0,997.27,716.48
2018,7,9,10,15,931.5,92.0,2.9,30.5,900.0,1002.95,716.44
2018,7,9,10,30,936.0,93.0,2.9,31.4,927.0,1004.78,714.11
2018,7,9,10,45,938.5,94.5,2.95,32.3,947.5,1001.3,709.0
2018,7,9,11,0,941.0,96.0,3.0,33.2,968.0,993.91,701.61
2018,7,9,11,15,943.5,96.5,3.05,33.65,982.0,981.68,692.6
2018,7,9,11,30,946.0,97.0,3.1,34.1,996.0,965.66,681.33
2018,7,9,11,45,947.0,97.5,3.2,34.55,1003.0,944.59,667.31
2018,7,9,12,0,948.0,98.0,3.3,35.0,1010.0,919.98,651.07
2018,7,9,12,15,948.5,98.0,3.45,35.15,1010.0,891.11,633.16
2018,7,9,12,30,949.0,98.0,3.6,35.3,1010.0,859.02,613.03
2018,7,9,12,45,948.5,97.5,3.75,35.45,1002.5,822.64,589.89
2018,7,9,13,0,948.0,97.0,3.9,35.6,995.0,783.38,564.61
2018,7,9,13,15,945.5,96.0,4.1,35.5,980.0,739.59,535.32
2018,7,9,13,30,943.0,95.0,4.3,35.4,965.0,693.38,502.93
2018,7,9,13,45,939.0,95.0,4.45,35.3,943.5,644.86,467.73
2018,7,9,14,0,935.0,95.0,4.6,35.2,922.0,594.41,430.04
2018,7,9,14,15,929.0,93.5,4.75,34.9,893.0,540.09,388.79
2018,7,9,14,30,923.0,92.0,4.9,34.6,864.0,484.52,345.19
2018,7,9,14,45,915.5,91.0,5.05,34.25,830.0,427.75,299.25
2018,7,9,15,0,908.0,90.0,5.2,33.9,796.0,370.35,251.54
2018,7,9,15,15,898.0,88.0,5.2,33.9,756.0,311.18,201.49
2018,7,9,15,30,888.0,86.0,5.2,33.9,716.0,252.18,152.37
2018,7,9,15,45,876.0,83.5,5.45,33.05,672.0,192.97,106.91
2018,7,9,16,0,864.0,81.0,5.7,32.2,628.0,134.66,69.76
2018,7,9,16,15,849.5,77.5,5.75,31.5,581.0,76.77,57.54
2018,7,9,16,30,835.0,74.0,5.8,30.8,534.0,67.7,50.47
2018,7,9,16,45,815.5,70.5,5.85,30.15,484.5,65.03,48.59
2018,7,9,17,0,796.0,67.0,5.9,29.5,435.0,54.99,40.52
2018,7,9,17,15,768.0,64.0,5.8,28.55,384.5,53.13,39.27
2018,7,9,17,30,740.0,61.0,5.7,27.6,334.0,51.24,37.95
2018,7,9,17,45,701.0,56.0,5.65,26.65,283.5,47.62,35.09
2018,7,9,18,0,662.0,51.0,5.6,25.7,233.0,43.91,32.06
2018,7,9,18,15,603.5,46.0,5.45,24.75,186.0,40.01,28.71
2018,7,9,18,30,545.0,41.0,5.3,23.8,139.0,36.13,25.2
2018,7,9,18,45,452.5,34.0,5.1,22.85,98.5,27.79,17.68
2018,7,9,19,0,360.0,27.0,4.9,21.9,58.0,22.42,11.28
2018,7,9,19,15,209.5,16.5,4.85,21.35,32.0,14.08,0.0
2018,7,9,19,30,59.0,6.0,4.8,20.8,6.0,5.12,0.0
2018,7,9,19,45,29.5,3.0,4.8,20.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,19.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,19.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,19.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,18.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,18.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,10,4,45,55.0,4.5,2.35,14.4,5.0,0.0,0.0
2018,7,10,5,0,110.0,9.0,2.7,14.7,10.0,30.68,0.0
2018,7,10,5,15,268.0,18.0,2.95,15.15,39.5,100.32,0.0
2018,7,10,5,30,426.0,27.0,3.2,15.6,69.0,182.4,126.79
2018,7,10,5,45,513.5,33.5,3.45,16.1,112.0,249.12,191.02
2018,7,10,6,0,601.0,40.0,3.7,16.6,155.0,324.76,258.38
2018,7,10,6,15,656.0,44.0,3.65,17.45,203.5,390.02,315.55
2018,7,10,6,30,711.0,48.0,3.6,18.3,252.0,459.57,373.85
2018,7,10,6,45,748.5,51.0,3.55,19.15,303.0,521.37,423.64
2018,7,10,7,0,786.0,54.0,3.5,20.0,354.0,579.77,468.77
2018,7,10,7,15,812.5,57.0,3.4,21.15,405.5,636.5,509.31
2018,7,10,7,30,839.0,60.0,3.3,22.3,457.0,693.17,546.71
2018,7,10,7,45,858.5,63.0,3.2,23.4,507.5,743.98,578.62
2018,7,10,8,0,878.0,66.0,3.1,24.5,558.0,793.43,608.5
2018,7,10,8,15,893.0,67.5,3.0,25.5,605.5,835.6,632.64
2018,7,10,8,30,908.0,69.0,2.9,26.5,653.0,875.5,654.59
2018,7,10,8,45,920.0,71.0,2.85,27.45,697.5,910.77,673.36
2018,7,10,9,0,932.0,73.0,2.8,28.4,742.0,943.08,689.83
2018,7,10,9,15,938.5,76.0,2.75,29.25,781.5,968.21,701.64
2018,7,10,9,30,945.0,79.0,2.7,30.1,821.0,989.74,711.05
2018,7,10,9,45,948.5,82.5,2.7,30.95,854.5,1005.21,717.0
2018,7,10,10,0,952.0,86.0,2.7,31.8,888.0,1016.75,720.56
2018,7,10,10,15,957.5,87.0,2.75,32.3,916.5,1023.58,722.75
2018,7,10,10,30,963.0,88.0,2.8,32.8,945.0,1026.46,722.62
2018,7,10,10,45,967.0,89.0,2.85,33.25,967.0,1023.89,719.39
2018,7,10,11,0,971.0,90.0,2.9,33.7,989.0,1017.29,713.82
2018,7,10,11,15,973.5,90.5,3.05,33.9,1003.5,1004.79,706.24
2018,7,10,11,30,976.0,91.0,3.2,34.1,1018.0,988.38,696.25
2018,7,10,11,45,977.0,91.5,3.3,34.25,1025.0,966.8,682.78
2018,7,10,12,0,978.0,92.0,3.4,34.4,1032.0,941.57,666.98
2018,7,10,12,15,976.5,93.0,3.6,34.35,1031.0,911.16,648.93
2018,7,10,12,30,975.0,94.0,3.8,34.3,1030.0,877.51,628.53
2018,7,10,12,45,972.5,94.0,3.95,34.2,1021.5,839.14,604.63
2018,7,10,13,0,970.0,94.0,4.1,34.1,1013.0,797.94,578.55
2018,7,10,13,15,967.5,93.5,4.25,33.85,997.5,753.66,549.09
2018,7,10,13,30,965.0,93.0,4.4,33.6,982.0,706.89,516.25
2018,7,10,13,45,960.5,92.0,4.55,33.3,959.5,656.21,479.74
2018,7,10,14,0,956.0,91.0,4.7,33.0,937.0,603.62,440.71
2018,7,10,14,15,950.5,90.0,4.85,32.6,908.0,548.85,398.94
2018,7,10,14,30,945.0,89.0,5.0,32.2,879.0,492.73,354.57
2018,7,10,14,45,937.5,88.0,5.15,31.75,844.5,434.72,307.29
2018,7,10,15,0,930.0,87.0,5.3,31.3,810.0,376.05,258.11
2018,7,10,15,15,920.0,85.5,5.3,31.3,769.5,315.94,206.65
2018,7,10,15,30,910.0,84.0,5.3,31.3,729.0,255.97,156.12
2018,7,10,15,45,898.0,81.5,5.5,30.1,684.5,195.4,109.18
2018,7,10,16,0,886.0,79.0,5.7,28.9,640.0,135.72,70.69
2018,7,10,16,15,871.0,76.0,5.7,28.05,592.0,76.76,58.39
2018,7,10,16,30,856.0,73.0,5.7,27.2,544.0,67.37,50.99
2018,7,10,16,45,835.0,70.5,5.75,26.4,493.5,65.32,49.62
2018,7,10,17,0,814.0,68.0,5.8,25.6,443.0,55.96,42.04
2018,7,10,17,15,785.5,64.5,5.75,24.55,391.5,53.73,40.47
2018,7,10,17,30,757.0,61.0,5.7,23.5,340.0,51.43,38.8
2018,7,10,17,45,717.0,56.5,5.6,22.5,289.0,48.18,36.22
2018,7,10,18,0,677.0,52.0,5.5,21.5,238.0,44.88,33.5
2018,7,10,18,15,616.5,47.0,5.4,20.55,190.0,40.98,30.09
2018,7,10,18,30,556.0,42.0,5.3,19.6,142.0,34.09,23.91
2018,7,10,18,45,459.0,35.0,5.15,18.7,100.5,28.69,18.79
2018,7,10,19,0,362.0,28.0,5.0,17.8,59.0,23.35,12.13
2018,7,10,19,15,209.5,17.0,4.95,17.3,32.5,14.51,0.0
2018,7,10,19,30,57.0,6.0,4.9,16.8,6.0,5.12,0.0
2018,7,10,19,45,28.5,3.0,4.85,16.25,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,11,4,45,48.5,4.5,2.5,12.25,5.0,0.0,0.0
2018,7,11,5,0,97.0,9.0,2.6,12.5,10.0,27.94,0.0
2018,7,11,5,15,249.0,18.5,2.7,13.1,38.5,95.29,0.0
2018,7,11,5,30,401.0,28.0,2.8,13.7,67.0,178.78,124.52
2018,7,11,5,45,491.5,34.0,2.85,14.3,109.0,241.1,185.73
2018,7,11,6,0,582.0,40.0,2.9,14.9,151.0,316.38,252.73
2018,7,11,6,15,638.5,45.0,2.85,15.6,199.5,382.55,310.82
2018,7,11,6,30,695.0,50.0,2.8,16.3,248.0,453.29,370.27
2018,7,11,6,45,733.5,53.5,2.7,16.95,299.0,515.61,420.61
2018,7,11,7,0,772.0,57.0,2.6,17.6,350.0,579.74,470.06
2018,7,11,7,15,799.5,60.0,2.55,18.4,401.5,631.47,507.74
2018,7,11,7,30,827.0,63.0,2.5,19.2,453.0,688.34,546.15
2018,7,11,7,45,847.0,65.5,2.45,20.05,503.0,738.48,578.27
2018,7,11,8,0,867.0,68.0,2.4,20.9,553.0,787.34,608.55
2018,7,11,8,15,882.5,70.0,2.35,21.7,600.5,830.2,633.94
2018,7,11,8,30,898.0,72.0,2.3,22.5,648.0,870.85,657.22
2018,7,11,8,45,910.0,73.5,2.3,23.35,692.0,905.29,676.15
2018,7,11,9,0,922.0,75.0,2.3,24.2,736.0,936.83,692.9
2018,7,11,9,15,927.5,78.5,2.3,25.05,775.0,961.42,704.9
2018,7,11,9,30,933.0,82.0,2.3,25.9,814.0,982.41,714.52
2018,7,11,9,45,935.5,86.0,2.3,26.75,847.0,997.33,720.23
2018,7,11,10,0,938.0,90.0,2.3,27.6,880.0,1008.33,723.54
2018,7,11,10,15,944.0,91.5,2.35,28.35,908.5,1016.12,725.75
2018,7,11,10,30,950.0,93.0,2.4,29.1,937.0,1019.97,725.6
2018,7,11,10,45,954.0,93.5,2.45,29.8,958.5,1016.91,721.39
2018,7,11,11,0,958.0,94.0,2.5,30.5,980.0,1009.88,714.9
2018,7,11,11,15,960.5,94.0,2.65,31.05,994.0,997.02,706.24
2018,7,11,11,30,963.0,94.0,2.8,31.6,1008.0,980.32,695.2
2018,7,11,11,45,964.0,94.5,2.9,32.2,1015.0,958.97,680.68
2018,7,11,12,0,965.0,95.0,3.0,32.8,1022.0,934.02,663.91
2018,7,11,12,15,965.0,95.0,3.15,33.1,1021.5,904.3,645.18
2018,7,11,12,30,965.0,95.0,3.3,33.4,1021.0,871.32,624.2
2018,7,11,12,45,964.5,94.0,3.45,33.7,1013.5,833.96,600.15
2018,7,11,13,0,964.0,93.0,3.6,34.0,1006.0,793.68,573.93
2018,7,11,13,15,961.0,93.0,3.75,34.0,990.5,749.71,544.41
2018,7,11,13,30,958.0,93.0,3.9,34.0,975.0,703.3,511.56
2018,7,11,13,45,954.0,92.0,4.05,34.0,953.0,653.22,475.18
2018,7,11,14,0,950.0,91.0,4.2,34.0,931.0,601.2,436.26
2018,7,11,14,15,944.0,90.0,4.35,33.75,902.0,546.46,394.51
2018,7,11,14,30,938.0,89.0,4.5,33.5,873.0,490.43,350.33
2018,7,11,14,45,930.5,87.5,4.65,33.25,838.0,432.39,303.25
2018,7,11,15,0,923.0,86.0,4.8,33.0,803.0,373.71,254.4
2018,7,11,15,15,913.0,84.5,4.8,33.0,763.0,313.97,203.76
2018,7,11,15,30,903.0,83.0,4.8,33.0,723.0,254.38,153.98
2018,7,11,15,45,889.0,81.5,5.0,31.9,678.0,194.59,108.03
2018,7,11,16,0,875.0,80.0,5.2,30.8,633.0,135.91,70.52
2018,7,11,16,15,857.5,78.0,5.25,29.95,585.0,78.14,59.04
2018,7,11,16,30,840.0,76.0,5.3,29.1,537.0,69.11,52.01
2018,7,11,16,45,817.5,73.0,5.3,28.25,486.5,58.82,43.8
2018,7,11,17,0,795.0,70.0,5.3,27.4,436.0,57.17,42.73
2018,7,11,17,15,764.0,66.5,5.2,26.3,384.5,54.98,41.23
2018,7,11,17,30,733.0,63.0,5.1,25.2,333.0,52.74,39.64
2018,7,11,17,45,690.0,59.0,5.0,24.1,282.5,49.96,37.51
2018,7,11,18,0,647.0,55.0,4.9,23.0,232.0,47.18,35.26
2018,7,11,18,15,583.5,49.0,4.7,22.05,184.0,39.06,28.23
2018,7,11,18,30,520.0,43.0,4.5,21.1,136.0,34.74,24.3
2018,7,11,18,45,420.5,35.5,4.35,20.15,95.5,28.99,18.9
2018,7,11,19,0,321.0,28.0,4.2,19.2,55.0,23.28,11.85
2018,7,11,19,15,184.0,16.5,4.1,18.75,30.0,14.08,0.0
2018,7,11,19,30,47.0,5.0,4.0,18.3,5.0,4.27,0.0
2018,7,11,19,45,23.5,2.5,3.9,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
