Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,13.6,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,13.8,8.0,17.47,0.0
2018,7,12,5,15,164.5,20.0,2.6,14.4,33.0,73.23,0.0
2018,7,12,5,30,278.0,32.0,2.7,15.0,58.0,142.5,98.05
2018,7,12,5,45,365.0,41.0,2.75,15.55,96.5,203.12,155.94
2018,7,12,6,0,452.0,50.0,2.8,16.1,135.0,273.1,217.56
2018,7,12,6,15,473.0,61.5,2.85,16.85,174.0,322.12,261.21
2018,7,12,6,30,494.0,73.0,2.9,17.6,213.0,372.45,304.09
2018,7,12,6,45,544.5,80.0,2.9,18.3,262.5,436.41,356.13
2018,7,12,7,0,595.0,87.0,2.9,19.0,312.0,503.77,408.85
2018,7,12,7,15,661.5,85.0,2.95,19.75,368.5,574.58,462.76
2018,7,12,7,30,728.0,83.0,3.0,20.5,425.0,646.35,515.1
2018,7,12,7,45,750.0,87.0,3.0,21.3,473.5,696.53,548.32
2018,7,12,8,0,772.0,91.0,3.0,22.1,522.0,745.76,580.1
2018,7,12,8,15,775.0,99.5,3.05,22.95,564.0,782.93,602.73
2018,7,12,8,30,778.0,108.0,3.1,23.8,606.0,817.27,623.07
2018,7,12,8,45,790.5,111.5,3.15,24.65,648.0,851.56,643.08
2018,7,12,9,0,803.0,115.0,3.2,25.5,690.0,883.25,661.04
2018,7,12,9,15,780.0,134.0,3.25,26.1,718.0,895.82,666.59
2018,7,12,9,30,757.0,153.0,3.3,26.7,746.0,903.52,669.09
2018,7,12,9,45,727.0,177.0,3.35,27.35,766.5,913.02,672.79
2018,7,12,10,0,697.0,201.0,3.4,28.0,787.0,911.5,669.23
2018,7,12,10,15,577.0,274.5,3.45,28.4,770.5,865.69,634.54
2018,7,12,10,30,457.0,348.0,3.5,28.8,754.0,813.53,594.76
2018,7,12,10,45,403.5,381.5,3.55,29.15,746.0,786.59,574.05
2018,7,12,11,0,350.0,415.0,3.6,29.5,738.0,745.63,543.93
2018,7,12,11,15,424.5,380.0,3.6,29.8,778.0,784.53,571.25
2018,7,12,11,30,499.0,345.0,3.6,30.1,818.0,807.43,587.23
2018,7,12,11,45,590.0,295.0,3.6,30.4,858.5,826.49,601.11
2018,7,12,12,0,681.0,245.0,3.6,30.7,899.0,840.8,611.55
2018,7,12,12,15,749.0,203.5,3.65,31.05,922.5,828.22,603.78
2018,7,12,12,30,817.0,162.0,3.7,31.4,946.0,819.0,597.16
2018,7,12,12,45,836.5,147.0,3.75,31.75,944.0,779.77,570.36
2018,7,12,13,0,856.0,132.0,3.8,32.1,942.0,747.44,547.77
2018,7,12,13,15,824.5,150.0,3.9,32.15,920.0,701.56,514.8
2018,7,12,13,30,793.0,168.0,4.0,32.2,898.0,661.16,484.93
2018,7,12,13,45,799.0,158.0,4.1,32.25,878.5,615.37,451.34
2018,7,12,14,0,805.0,148.0,4.2,32.3,859.0,567.28,415.13
2018,7,12,14,15,816.0,135.5,4.25,31.8,836.0,517.54,377.32
2018,7,12,14,30,827.0,123.0,4.3,31.3,813.0,467.48,337.73
2018,7,12,14,45,819.0,120.0,4.35,30.8,779.5,413.9,294.27
2018,7,12,15,0,811.0,117.0,4.4,30.3,746.0,359.93,249.34
2018,7,12,15,15,799.0,114.5,4.4,30.3,707.5,299.49,198.6
2018,7,12,15,30,787.0,112.0,4.4,30.3,669.0,244.21,152.36
2018,7,12,15,45,772.5,109.0,4.6,28.95,627.0,189.05,109.85
2018,7,12,16,0,758.0,106.0,4.8,27.6,585.0,135.27,74.93
2018,7,12,16,15,736.0,103.5,4.85,26.7,539.0,83.26,64.11
2018,7,12,16,30,714.0,101.0,4.9,25.8,493.0,75.73,58.3
2018,7,12,16,45,693.0,95.5,4.95,24.9,446.0,66.8,51.19
2018,7,12,17,0,672.0,90.0,5.0,24.0,399.0,64.35,49.49
2018,7,12,17,15,639.5,84.5,4.95,23.15,350.5,61.6,47.47
2018,7,12,17,30,607.0,79.0,4.9,22.3,302.0,58.73,45.3
2018,7,12,17,45,522.5,77.5,4.9,21.45,248.5,58.33,45.2
2018,7,12,18,0,438.0,76.0,4.9,20.6,195.0,56.66,43.88
2018,7,12,18,15,366.0,65.5,4.7,20.1,151.0,49.23,37.32
2018,7,12,18,30,294.0,55.0,4.5,19.6,107.0,41.67,30.44
2018,7,12,18,45,220.5,42.5,4.35,19.1,74.5,32.49,21.94
2018,7,12,19,0,147.0,30.0,4.2,18.6,42.0,23.14,11.62
2018,7,12,19,15,82.0,17.0,4.1,18.45,23.0,14.51,0.0
2018,7,12,19,30,17.0,4.0,4.0,18.3,4.0,3.41,0.0
2018,7,12,19,45,8.5,2.0,3.85,18.15,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,15.75,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,15.8,3.0,3.6,0.0
2018,7,13,5,15,2.5,8.5,3.25,16.15,8.5,7.65,0.0
2018,7,13,5,30,0.0,14.0,3.3,16.5,14.0,11.52,3.14
2018,7,13,5,45,0.0,23.5,3.3,16.85,23.5,19.37,10.37
2018,7,13,6,0,0.0,33.0,3.3,17.2,33.0,27.24,17.27
2018,7,13,6,15,0.0,46.5,3.3,17.6,46.5,38.46,26.91
2018,7,13,6,30,0.0,60.0,3.3,18.0,60.0,49.87,36.59
2018,7,13,6,45,42.0,85.5,3.3,18.45,101.5,103.58,82.26
2018,7,13,7,0,84.0,111.0,3.3,18.9,143.0,168.63,136.62
2018,7,13,7,15,138.5,150.5,3.3,19.5,211.5,252.19,204.83
2018,7,13,7,30,193.0,190.0,3.3,20.1,280.0,340.01,274.43
2018,7,13,7,45,153.0,206.5,3.3,20.7,283.0,332.79,266.26
2018,7,13,8,0,113.0,223.0,3.3,21.3,286.0,322.01,255.46
2018,7,13,8,15,73.5,227.5,3.35,21.95,270.0,279.24,219.91
2018,7,13,8,30,34.0,232.0,3.4,22.6,254.0,249.66,194.56
2018,7,13,8,45,114.5,272.5,3.4,23.2,353.0,380.47,296.41
2018,7,13,9,0,195.0,313.0,3.4,23.8,452.0,497.69,383.97
2018,7,13,9,15,174.0,336.5,3.5,24.55,466.0,503.91,385.4
2018,7,13,9,30,153.0,360.0,3.6,25.3,480.0,508.34,386.04
2018,7,13,9,45,142.0,368.0,3.65,26.05,483.0,504.7,381.29
2018,7,13,10,0,131.0,376.0,3.7,26.8,486.0,500.13,375.98
2018,7,13,10,15,196.5,394.5,3.75,27.4,565.5,579.36,433.07
2018,7,13,10,30,262.0,413.0,3.8,28.0,645.0,674.48,499.15
2018,7,13,10,45,494.0,306.0,3.85,28.65,757.0,802.55,591.54
2018,7,13,11,0,726.0,199.0,3.9,29.3,869.0,914.17,668.26
2018,7,13,11,15,789.0,167.5,3.95,29.7,906.0,920.96,670.71
2018,7,13,11,30,852.0,136.0,4.0,30.1,943.0,919.16,668.31
2018,7,13,11,45,845.0,141.0,4.1,30.5,946.5,896.15,652.28
2018,7,13,12,0,838.0,146.0,4.2,30.9,950.0,870.15,634.41
2018,7,13,12,15,772.5,182.5,4.2,31.1,923.5,830.97,607.77
2018,7,13,12,30,707.0,219.0,4.2,31.3,897.0,786.24,575.69
2018,7,13,12,45,715.0,216.0,4.2,31.55,896.5,758.82,556.1
2018,7,13,13,0,723.0,213.0,4.2,31.8,896.0,728.62,534.22
2018,7,13,13,15,753.5,190.5,4.25,31.85,892.5,692.3,508.91
2018,7,13,13,30,784.0,168.0,4.3,31.9,889.0,656.21,482.95
2018,7,13,13,45,741.0,189.0,4.3,31.95,857.5,605.81,445.13
2018,7,13,14,0,698.0,210.0,4.3,32.0,826.0,556.96,407.88
2018,7,13,14,15,694.0,206.0,4.3,31.85,802.0,510.06,371.89
2018,7,13,14,30,690.0,202.0,4.3,31.7,778.0,462.35,334.28
2018,7,13,14,45,764.5,153.0,4.35,31.55,766.5,414.95,294.93
2018,7,13,15,0,839.0,104.0,4.4,31.4,755.0,360.54,248.17
2018,7,13,15,15,827.5,102.5,4.4,31.4,716.5,304.97,201.0
2018,7,13,15,30,816.0,101.0,4.4,31.4,678.0,249.79,154.83
2018,7,13,15,45,802.5,97.5,4.45,30.75,635.0,185.91,105.35
2018,7,13,16,0,789.0,94.0,4.5,30.1,592.0,130.11,68.95
2018,7,13,16,15,771.0,91.0,4.55,29.55,546.0,76.0,48.78
2018,7,13,16,30,753.0,88.0,4.6,29.0,500.0,67.25,50.49
2018,7,13,16,45,729.0,84.0,4.65,28.45,452.0,65.35,49.21
2018,7,13,17,0,705.0,80.0,4.7,27.9,404.0,63.35,47.83
2018,7,13,17,15,672.5,76.0,4.8,27.0,355.0,56.07,42.03
2018,7,13,17,30,640.0,72.0,4.9,26.1,306.0,54.01,40.57
2018,7,13,17,45,595.5,66.0,4.95,25.2,258.0,50.3,37.62
2018,7,13,18,0,551.0,60.0,5.0,24.3,210.0,46.49,34.47
2018,7,13,18,15,487.0,53.5,5.0,23.35,165.5,42.07,30.65
2018,7,13,18,30,423.0,47.0,5.0,22.4,121.0,37.63,26.6
2018,7,13,18,45,329.0,37.5,4.95,21.45,84.0,30.44,19.95
2018,7,13,19,0,235.0,28.0,4.9,20.5,47.0,23.14,11.3
2018,7,13,19,15,132.0,16.0,4.85,19.95,25.5,13.66,0.0
2018,7,13,19,30,29.0,4.0,4.8,19.4,4.0,3.41,0.0
2018,7,13,19,45,14.5,2.0,4.75,18.85,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,4,45,18.5,3.0,3.95,14.65,3.0,0.0,0.0
2018,7,14,5,0,37.0,6.0,4.0,14.7,6.0,12.83,0.0
2018,7,14,5,15,153.0,18.0,4.1,15.15,30.0,68.03,0.0
2018,7,14,5,30,269.0,30.0,4.2,15.6,54.0,137.84,92.73
2018,7,14,5,45,362.5,38.5,4.25,16.05,92.5,199.67,152.92
2018,7,14,6,0,456.0,47.0,4.3,16.5,131.0,271.71,216.68
2018,7,14,6,15,518.0,53.5,4.3,17.1,176.5,335.55,272.89
2018,7,14,6,30,580.0,60.0,4.3,17.7,222.0,404.87,331.86
2018,7,14,6,45,623.0,65.5,4.35,18.25,271.0,466.68,383.01
2018,7,14,7,0,666.0,71.0,4.4,18.8,320.0,531.08,434.39
2018,7,14,7,15,697.5,74.5,4.4,19.55,369.0,585.09,475.54
2018,7,14,7,30,729.0,78.0,4.4,20.3,418.0,641.97,516.62
2018,7,14,7,45,752.5,81.0,4.35,21.05,466.5,692.25,550.6
2018,7,14,8,0,776.0,84.0,4.3,21.8,515.0,741.7,583.21
2018,7,14,8,15,794.0,87.0,4.35,22.45,561.5,785.36,611.48
2018,7,14,8,30,812.0,90.0,4.4,23.1,608.0,818.62,631.88
2018,7,14,8,45,826.5,92.0,4.4,23.75,651.0,853.61,653.1
2018,7,14,9,0,841.0,94.0,4.4,24.4,694.0,886.08,672.26
2018,7,14,9,15,852.0,95.5,4.5,25.0,732.5,911.95,687.25
2018,7,14,9,30,863.0,97.0,4.6,25.6,771.0,934.74,700.37
2018,7,14,9,45,871.5,98.5,4.65,26.15,804.5,951.84,709.4
2018,7,14,10,0,880.0,100.0,4.7,26.7,838.0,965.46,716.16
2018,7,14,10,15,886.0,101.5,4.8,27.15,865.5,973.05,719.65
2018,7,14,10,30,892.0,103.0,4.9,27.6,893.0,976.92,720.78
2018,7,14,10,45,897.0,103.5,5.0,28.05,914.5,975.06,718.21
2018,7,14,11,0,902.0,104.0,5.1,28.5,936.0,969.43,713.26
2018,7,14,11,15,905.5,104.5,5.2,28.65,950.5,958.64,705.83
2018,7,14,11,30,909.0,105.0,5.3,28.8,965.0,944.15,696.01
2018,7,14,11,45,910.5,105.0,5.4,28.95,972.0,923.77,682.27
2018,7,14,12,0,912.0,105.0,5.5,29.1,979.0,899.96,666.23
2018,7,14,12,15,870.5,132.5,5.6,28.95,966.5,860.36,640.11
2018,7,14,12,30,829.0,160.0,5.7,28.8,954.0,828.97,619.51
2018,7,14,12,45,712.5,231.5,5.8,28.65,910.0,771.15,577.3
2018,7,14,13,0,596.0,303.0,5.9,28.5,866.0,709.35,531.19
2018,7,14,13,15,717.0,223.5,5.95,28.25,890.0,698.04,525.39
2018,7,14,13,30,838.0,144.0,6.0,28.0,914.0,668.44,505.44
2018,7,14,13,45,855.5,128.5,6.05,27.75,898.5,625.39,472.82
2018,7,14,14,0,873.0,113.0,6.1,27.5,883.0,578.59,436.37
2018,7,14,14,15,850.5,120.0,6.15,27.15,850.0,525.24,393.82
2018,7,14,14,30,828.0,127.0,6.2,26.8,817.0,472.23,350.41
2018,7,14,14,45,846.0,111.5,6.2,26.5,791.0,419.58,305.6
2018,7,14,15,0,864.0,96.0,6.2,26.2,765.0,363.59,256.78
2018,7,14,15,15,853.0,94.0,6.2,26.2,726.0,306.39,206.65
2018,7,14,15,30,842.0,92.0,6.2,26.2,687.0,249.51,157.59
2018,7,14,15,45,828.0,90.0,6.15,24.95,644.0,192.75,112.49
2018,7,14,16,0,814.0,88.0,6.1,23.7,601.0,137.12,75.58
2018,7,14,16,15,796.0,85.5,6.05,23.05,554.5,73.31,47.6
2018,7,14,16,30,778.0,83.0,6.0,22.4,508.0,64.22,49.36
2018,7,14,16,45,755.0,79.5,5.9,21.7,459.5,62.54,48.24
2018,7,14,17,0,732.0,76.0,5.8,21.0,411.0,60.77,47.03
2018,7,14,17,15,701.0,72.0,5.75,20.5,362.0,58.45,45.28
2018,7,14,17,30,670.0,68.0,5.7,20.0,313.0,56.07,43.44
2018,7,14,17,45,626.0,63.0,5.6,19.5,264.0,48.37,36.86
2018,7,14,18,0,582.0,58.0,5.5,19.0,215.0,45.21,34.15
2018,7,14,18,15,518.5,51.5,5.35,18.55,170.0,40.7,30.09
2018,7,14,18,30,455.0,45.0,5.2,18.1,125.0,36.14,25.82
2018,7,14,18,45,359.0,36.5,5.1,17.65,87.0,29.72,19.67
2018,7,14,19,0,263.0,28.0,5.0,17.2,49.0,23.25,11.36
2018,7,14,19,15,148.5,16.5,5.0,16.9,27.0,14.08,0.0
2018,7,14,19,30,34.0,5.0,5.0,16.6,5.0,4.27,0.0
2018,7,14,19,45,17.0,2.5,5.0,16.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.9,13.35,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,4.0,13.5,6.0,14.49,0.0
2018,7,15,5,15,177.0,17.5,4.1,13.95,31.0,61.65,0.0
2018,7,15,5,30,309.0,29.0,4.2,14.4,56.0,149.92,100.14
2018,7,15,5,45,406.5,36.5,4.35,14.85,96.0,214.4,164.71
2018,7,15,6,0,504.0,44.0,4.5,15.3,136.0,289.43,231.73
2018,7,15,6,15,567.0,49.5,4.5,15.9,183.0,355.07,290.02
2018,7,15,6,30,630.0,55.0,4.5,16.5,230.0,424.07,349.27
2018,7,15,6,45,674.0,59.0,4.45,17.1,280.5,487.43,401.76
2018,7,15,7,0,718.0,63.0,4.4,17.7,331.0,553.22,454.1
2018,7,15,7,15,749.5,66.5,4.4,18.3,382.0,611.81,499.01
2018,7,15,7,30,781.0,70.0,4.4,18.9,433.0,670.85,541.31
2018,7,15,7,45,804.5,73.0,4.4,19.5,483.5,723.18,577.17
2018,7,15,8,0,828.0,76.0,4.4,20.1,534.0,767.24,606.14
2018,7,15,8,15,846.0,78.0,4.4,20.7,582.0,811.07,634.38
2018,7,15,8,30,864.0,80.0,4.4,21.3,630.0,852.95,660.71
2018,7,15,8,45,878.5,81.5,4.4,21.9,674.5,888.88,682.51
2018,7,15,9,0,893.0,83.0,4.4,22.5,719.0,922.13,702.18
2018,7,15,9,15,900.5,86.5,4.45,23.1,758.5,948.12,716.92
2018,7,15,9,30,908.0,90.0,4.5,23.7,798.0,970.66,729.29
2018,7,15,9,45,912.5,93.5,4.5,24.3,831.5,986.7,736.93
2018,7,15,10,0,917.0,97.0,4.5,24.9,865.0,998.97,742.23
2018,7,15,10,15,924.0,98.0,4.6,25.35,894.0,1007.18,746.01
2018,7,15,10,30,931.0,99.0,4.7,25.8,923.0,1011.54,747.48
2018,7,15,10,45,936.5,99.5,4.8,26.2,945.5,1010.03,745.32
2018,7,15,11,0,942.0,100.0,4.9,26.6,968.0,1004.6,740.69
2018,7,15,11,15,946.0,100.5,5.0,26.8,983.5,993.81,733.21
2018,7,15,11,30,950.0,101.0,5.1,27.0,999.0,979.16,723.23
2018,7,15,11,45,952.5,101.0,5.2,27.2,1007.0,958.88,709.52
2018,7,15,12,0,955.0,101.0,5.3,27.4,1015.0,934.96,693.39
2018,7,15,12,15,955.0,101.0,5.4,27.35,1015.0,905.41,674.08
2018,7,15,12,30,955.0,101.0,5.5,27.3,1015.0,872.61,652.43
2018,7,15,12,45,954.0,101.0,5.65,27.25,1008.0,835.93,628.15
2018,7,15,13,0,953.0,101.0,5.8,27.2,1001.0,796.34,601.58
2018,7,15,13,15,951.0,100.0,5.85,26.95,986.0,752.48,570.46
2018,7,15,13,30,949.0,99.0,5.9,26.7,971.0,706.13,536.0
2018,7,15,13,45,945.0,98.5,5.95,26.45,949.0,656.65,498.3
2018,7,15,14,0,941.0,98.0,6.0,26.2,927.0,605.24,458.03
2018,7,15,14,15,935.5,96.0,6.0,25.85,898.0,550.16,413.87
2018,7,15,14,30,930.0,94.0,6.0,25.5,869.0,493.77,367.32
2018,7,15,14,45,922.5,93.0,6.05,25.15,834.5,436.28,318.56
2018,7,15,15,0,915.0,92.0,6.1,24.8,800.0,378.14,268.04
2018,7,15,15,15,905.0,89.5,6.1,24.8,759.5,317.81,214.92
2018,7,15,15,30,895.0,87.0,6.1,24.8,719.0,257.67,162.73
2018,7,15,15,45,882.5,85.0,5.95,24.0,674.5,197.91,114.63
2018,7,15,16,0,870.0,83.0,5.8,23.2,630.0,139.09,75.2
2018,7,15,16,15,853.5,80.0,5.75,22.6,582.0,80.67,53.03
2018,7,15,16,30,837.0,77.0,5.7,22.0,534.0,69.73,54.13
2018,7,15,16,45,814.0,74.5,5.6,21.45,483.5,59.89,46.02
2018,7,15,17,0,791.0,72.0,5.5,20.9,433.0,58.64,45.22
2018,7,15,17,15,760.5,68.0,5.4,20.35,381.5,56.14,43.31
2018,7,15,17,30,730.0,64.0,5.3,19.8,330.0,53.57,41.29
2018,7,15,17,45,687.0,59.5,5.15,19.25,279.0,50.42,38.7
2018,7,15,18,0,644.0,55.0,5.0,18.7,228.0,47.24,35.97
2018,7,15,18,15,579.0,49.0,4.85,18.2,180.0,39.12,28.75
2018,7,15,18,30,514.0,43.0,4.7,17.7,132.0,34.81,24.69
2018,7,15,18,45,411.0,35.0,4.55,17.2,92.0,28.64,18.77
2018,7,15,19,0,308.0,27.0,4.4,16.7,52.0,22.49,10.58
2018,7,15,19,15,174.5,16.5,4.35,16.35,28.5,14.08,0.0
2018,7,15,19,30,41.0,6.0,4.3,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,4.3,15.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,12.65,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,12.8,6.0,15.53,0.0
2018,7,16,5,15,193.0,17.0,3.85,13.3,31.5,65.42,0.0
2018,7,16,5,30,336.0,28.0,4.0,13.8,57.0,157.59,103.95
2018,7,16,5,45,435.5,35.0,4.1,14.3,98.0,223.9,171.97
2018,7,16,6,0,535.0,42.0,4.2,14.8,139.0,300.79,240.81
2018,7,16,6,15,597.5,48.0,4.15,15.45,187.5,366.05,298.88
2018,7,16,6,30,660.0,54.0,4.1,16.1,236.0,439.47,361.46
2018,7,16,6,45,702.0,58.0,4.1,16.75,287.0,503.18,414.09
2018,7,16,7,0,744.0,62.0,4.1,17.4,338.0,569.07,466.31
2018,7,16,7,15,774.5,65.0,4.0,18.1,389.5,627.59,510.51
2018,7,16,7,30,805.0,68.0,3.9,18.8,441.0,686.41,551.58
2018,7,16,7,45,827.5,71.0,3.85,19.55,492.0,732.17,581.69
2018,7,16,8,0,850.0,74.0,3.8,20.3,543.0,783.18,614.89
2018,7,16,8,15,867.0,76.0,3.8,21.05,591.0,826.97,642.29
2018,7,16,8,30,884.0,78.0,3.8,21.8,639.0,868.69,667.73
2018,7,16,8,45,897.0,79.5,3.8,22.6,683.5,903.87,688.05
2018,7,16,9,0,910.0,81.0,3.8,23.4,728.0,936.22,706.18
2018,7,16,9,15,919.0,83.5,3.85,24.1,768.0,962.89,720.83
2018,7,16,9,30,928.0,86.0,3.9,24.8,808.0,986.12,733.12
2018,7,16,9,45,934.5,87.5,3.95,25.55,842.0,1002.24,740.52
2018,7,16,10,0,941.0,89.0,4.0,26.3,876.0,1014.59,745.52
2018,7,16,10,15,947.5,90.0,4.1,26.9,905.0,1022.55,748.49
2018,7,16,10,30,954.0,91.0,4.2,27.5,934.0,1026.56,749.01
2018,7,16,10,45,958.5,91.5,4.25,28.1,956.0,1024.13,745.14
2018,7,16,11,0,963.0,92.0,4.3,28.7,978.0,1017.7,738.85
2018,7,16,11,15,965.5,93.0,4.4,29.05,993.0,1005.88,730.21
2018,7,16,11,30,968.0,94.0,4.5,29.4,1008.0,990.14,719.12
2018,7,16,11,45,969.5,94.0,4.6,29.8,1015.5,968.71,704.24
2018,7,16,12,0,971.0,94.0,4.7,30.2,1023.0,943.62,687.13
2018,7,16,12,15,969.0,95.5,4.8,30.3,1022.5,913.38,667.57
2018,7,16,12,30,967.0,97.0,4.9,30.4,1022.0,879.9,645.74
2018,7,16,12,45,963.0,99.0,5.0,30.5,1013.5,842.23,620.89
2018,7,16,13,0,959.0,101.0,5.1,30.6,1005.0,801.77,593.93
2018,7,16,13,15,956.0,100.0,5.2,30.4,989.5,756.92,563.14
2018,7,16,13,30,953.0,99.0,5.3,30.2,974.0,709.65,528.99
2018,7,16,13,45,949.0,98.5,5.4,30.05,952.0,659.94,491.95
2018,7,16,14,0,945.0,98.0,5.5,29.9,930.0,608.27,452.33
2018,7,16,14,15,939.5,97.0,5.55,29.55,901.5,553.72,409.54
2018,7,16,14,30,934.0,96.0,5.6,29.2,873.0,497.81,364.3
2018,7,16,14,45,926.5,94.0,5.65,28.85,838.0,439.25,315.66
2018,7,16,15,0,919.0,92.0,5.7,28.5,803.0,380.05,265.23
2018,7,16,15,15,908.5,90.5,5.7,28.5,762.5,320.02,213.19
2018,7,16,15,30,898.0,89.0,5.7,28.5,722.0,260.18,162.06
2018,7,16,15,45,885.0,86.5,5.65,27.55,677.0,199.72,114.25
2018,7,16,16,0,872.0,84.0,5.6,26.6,632.0,140.26,74.93
2018,7,16,16,15,855.5,81.5,5.55,25.85,584.0,81.94,53.16
2018,7,16,16,30,839.0,79.0,5.5,25.1,536.0,71.08,54.58
2018,7,16,16,45,816.5,75.5,5.45,24.35,485.0,60.65,46.11
2018,7,16,17,0,794.0,72.0,5.4,23.6,434.0,58.7,44.76
2018,7,16,17,15,763.5,68.5,5.25,22.85,382.5,56.58,43.24
2018,7,16,17,30,733.0,65.0,5.1,22.1,331.0,54.41,41.63
2018,7,16,17,45,689.5,60.0,5.0,21.35,279.5,50.88,38.75
2018,7,16,18,0,646.0,55.0,4.9,20.6,228.0,47.28,35.71
2018,7,16,18,15,581.0,49.0,4.7,19.9,180.0,39.16,28.56
2018,7,16,18,30,516.0,43.0,4.5,19.2,132.0,34.85,24.55
2018,7,16,18,45,411.5,35.0,4.35,18.5,91.5,28.68,18.66
2018,7,16,19,0,307.0,27.0,4.2,17.8,51.0,22.53,10.24
2018,7,16,19,15,173.5,16.5,4.15,17.35,28.0,14.08,0.0
2018,7,16,19,30,40.0,6.0,4.1,16.9,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,4.05,16.5,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,17,4,45,25.0,2.5,2.85,12.8,2.5,0.0,0.0
2018,7,17,5,0,50.0,5.0,3.0,13.0,5.0,4.27,0.0
2018,7,17,5,15,193.0,16.5,3.1,13.6,30.5,64.98,0.0
2018,7,17,5,30,336.0,28.0,3.2,14.2,56.0,156.99,101.52
2018,7,17,5,45,435.0,35.5,3.35,14.75,97.0,224.37,171.58
2018,7,17,6,0,534.0,43.0,3.5,15.3,138.0,301.69,240.51
2018,7,17,6,15,597.0,48.0,3.5,16.0,186.0,365.94,297.51
2018,7,17,6,30,660.0,53.0,3.5,16.7,234.0,438.56,359.15
2018,7,17,6,45,702.0,57.5,3.55,17.35,285.5,502.88,412.0
2018,7,17,7,0,744.0,62.0,3.6,18.0,337.0,569.42,464.47
2018,7,17,7,15,774.0,65.5,3.6,18.75,388.5,628.28,508.72
2018,7,17,7,30,804.0,69.0,3.6,19.5,440.0,687.39,549.9
2018,7,17,7,45,827.0,71.5,3.55,20.3,491.0,732.92,579.48
2018,7,17,8,0,850.0,74.0,3.5,21.1,542.0,783.77,612.17
2018,7,17,8,15,867.0,76.0,3.55,21.95,590.0,827.62,639.39
2018,7,17,8,30,884.0,78.0,3.6,22.8,638.0,869.39,664.66
2018,7,17,8,45,897.0,80.0,3.6,23.6,683.0,905.21,685.24
2018,7,17,9,0,910.0,82.0,3.6,24.4,728.0,938.18,703.61
2018,7,17,9,15,917.0,85.5,3.65,25.15,767.5,964.13,717.5
2018,7,17,9,30,924.0,89.0,3.7,25.9,807.0,986.54,729.0
2018,7,17,9,45,927.5,93.0,3.75,26.6,841.0,1002.44,736.35
2018,7,17,10,0,931.0,97.0,3.8,27.3,875.0,1014.44,741.23
2018,7,17,10,15,938.0,98.0,3.85,27.9,904.0,1022.75,744.1
2018,7,17,10,30,945.0,99.0,3.9,28.5,933.0,1027.15,744.55
2018,7,17,10,45,950.0,99.5,3.9,29.1,955.5,1025.13,740.66
2018,7,17,11,0,955.0,100.0,3.9,29.7,978.0,1019.12,734.39
2018,7,17,11,15,958.5,100.0,3.95,30.1,993.0,1007.23,725.39
2018,7,17,11,30,962.0,100.0,4.0,30.5,1008.0,991.45,714.02
2018,7,17,11,45,964.0,100.0,4.05,30.9,1015.5,970.48,699.4
2018,7,17,12,0,966.0,100.0,4.1,31.3,1023.0,945.85,682.49
2018,7,17,12,15,963.5,102.0,4.15,31.45,1022.5,915.65,662.64
2018,7,17,12,30,961.0,104.0,4.2,31.6,1022.0,882.23,640.64
2018,7,17,12,45,956.0,106.0,4.3,31.75,1013.0,843.83,615.43
2018,7,17,13,0,951.0,108.0,4.4,31.9,1004.0,802.75,588.24
2018,7,17,13,15,949.0,107.0,4.45,32.0,989.0,758.8,557.46
2018,7,17,13,30,947.0,106.0,4.5,32.1,974.0,712.37,523.64
2018,7,17,13,45,943.0,105.0,4.55,32.15,952.0,662.4,486.58
2018,7,17,14,0,939.0,104.0,4.6,32.2,930.0,610.51,447.1
2018,7,17,14,15,933.0,102.5,4.65,32.05,901.0,555.5,404.63
2018,7,17,14,30,927.0,101.0,4.7,31.9,872.0,499.2,359.81
2018,7,17,14,45,919.0,99.5,4.75,31.75,837.0,441.09,312.26
2018,7,17,15,0,911.0,98.0,4.8,31.6,802.0,382.39,263.01
2018,7,17,15,15,900.5,96.5,4.8,31.6,761.5,322.66,212.22
2018,7,17,15,30,890.0,95.0,4.8,31.6,721.0,263.14,162.24
2018,7,17,15,45,877.0,92.0,4.85,30.9,676.0,202.64,115.1
2018,7,17,16,0,864.0,89.0,4.9,30.2,631.0,143.16,76.24
2018,7,17,16,15,846.5,86.5,4.9,29.5,583.0,85.12,54.78
2018,7,17,16,30,829.0,84.0,4.9,28.8,535.0,65.8,49.35
2018,7,17,16,45,805.0,81.0,4.9,28.1,484.0,64.42,48.53
2018,7,17,17,0,781.0,78.0,4.9,27.4,433.0,62.99,47.65
2018,7,17,17,15,749.0,74.0,4.85,26.25,381.0,60.65,46.07
2018,7,17,17,30,717.0,70.0,4.8,25.1,329.0,58.26,44.38
2018,7,17,17,45,671.0,65.0,4.75,24.0,277.5,50.36,37.87
2018,7,17,18,0,625.0,60.0,4.7,22.9,226.0,47.19,35.28
2018,7,17,18,15,556.0,53.0,4.55,21.8,177.5,42.25,30.98
2018,7,17,18,30,487.0,46.0,4.4,20.7,129.0,37.26,26.44
2018,7,17,18,45,378.5,37.0,4.3,19.65,89.0,30.35,19.92
2018,7,17,19,0,270.0,28.0,4.2,18.6,49.0,23.42,10.44
2018,7,17,19,15,150.0,16.5,4.2,18.0,26.5,14.08,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.4,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,16.8,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,4,45,17.5,2.5,2.85,13.2,2.5,0.0,0.0
2018,7,18,5,0,35.0,5.0,3.0,13.4,5.0,4.27,0.0
2018,7,18,5,15,156.5,17.0,3.05,13.95,28.5,55.78,0.0
2018,7,18,5,30,278.0,29.0,3.1,14.5,52.0,138.41,87.43
2018,7,18,5,45,380.5,37.5,3.15,15.05,91.5,205.81,156.99
2018,7,18,6,0,483.0,46.0,3.2,15.6,131.0,282.93,225.22
2018,7,18,6,15,548.5,52.5,3.2,16.4,178.5,350.14,284.1
2018,7,18,6,30,614.0,59.0,3.2,17.2,226.0,423.17,345.66
2018,7,18,6,45,658.0,64.0,3.2,17.95,276.5,486.9,397.6
2018,7,18,7,0,702.0,69.0,3.2,18.7,327.0,550.9,447.7
2018,7,18,7,15,733.5,73.0,3.2,19.4,378.0,609.69,491.84
2018,7,18,7,30,765.0,77.0,3.2,20.1,429.0,668.93,533.62
2018,7,18,7,45,788.5,80.5,3.15,20.75,479.5,721.48,568.62
2018,7,18,8,0,812.0,84.0,3.1,21.4,530.0,773.08,602.0
2018,7,18,8,15,830.0,86.5,3.15,22.2,577.5,817.57,629.71
2018,7,18,8,30,848.0,89.0,3.2,23.0,625.0,851.48,649.56
2018,7,18,8,45,862.0,91.5,3.2,23.75,669.5,887.75,670.63
2018,7,18,9,0,876.0,94.0,3.2,24.5,714.0,921.32,689.53
2018,7,18,9,15,884.0,97.5,3.3,25.2,753.5,947.41,704.03
2018,7,18,9,30,892.0,101.0,3.4,25.9,793.0,970.12,716.26
2018,7,18,9,45,897.0,104.5,3.5,26.6,826.5,986.38,724.25
2018,7,18,10,0,902.0,108.0,3.6,27.3,860.0,998.91,729.87
2018,7,18,10,15,885.0,122.5,3.7,27.8,881.0,997.37,726.98
2018,7,18,10,30,868.0,137.0,3.8,28.3,902.0,991.33,721.37
2018,7,18,10,45,844.5,156.0,3.85,28.8,915.5,993.43,720.93
2018,7,18,11,0,821.0,175.0,3.9,29.3,929.0,978.15,709.2
2018,7,18,11,15,877.5,142.0,4.0,29.6,959.5,971.57,704.26
2018,7,18,11,30,934.0,109.0,4.1,29.9,990.0,975.22,706.04
2018,7,18,11,45,835.0,175.0,4.15,30.15,967.0,935.98,679.57
2018,7,18,12,0,736.0,241.0,4.2,30.4,944.0,891.42,649.01
2018,7,18,12,15,693.5,266.5,4.3,30.45,928.5,850.38,620.56
2018,7,18,12,30,651.0,292.0,4.4,30.5,913.0,807.93,590.85
2018,7,18,12,45,655.5,286.0,4.55,30.5,907.0,776.18,569.49
2018,7,18,13,0,660.0,280.0,4.7,30.5,901.0,742.12,546.24
2018,7,18,13,15,747.0,223.0,4.8,30.35,915.5,722.28,534.04
2018,7,18,13,30,834.0,166.0,4.9,30.2,930.0,691.63,513.36
2018,7,18,13,45,832.0,162.5,5.0,30.05,909.0,644.03,478.32
2018,7,18,14,0,830.0,159.0,5.1,29.9,888.0,594.68,441.01
2018,7,18,14,15,741.5,198.0,5.15,29.6,833.5,531.49,392.53
2018,7,18,14,30,653.0,237.0,5.2,29.3,779.0,475.23,348.69
2018,7,18,14,45,679.5,211.0,5.3,29.0,754.5,424.16,307.32
2018,7,18,15,0,706.0,185.0,5.4,28.7,730.0,369.59,261.76
2018,7,18,15,15,761.0,151.0,5.4,28.7,710.5,319.16,216.86
2018,7,18,15,30,816.0,117.0,5.4,28.7,691.0,256.79,162.47
2018,7,18,15,45,823.5,107.0,5.55,27.7,654.0,197.76,115.23
2018,7,18,16,0,831.0,97.0,5.7,26.7,617.0,137.58,74.13
2018,7,18,16,15,813.5,93.5,5.8,26.05,569.5,80.16,51.8
2018,7,18,16,30,796.0,90.0,5.9,25.4,522.0,69.48,53.18
2018,7,18,16,45,772.0,86.5,5.95,24.75,472.0,67.94,52.22
2018,7,18,17,0,748.0,83.0,6.0,24.1,422.0,66.33,51.18
2018,7,18,17,15,714.5,79.0,6.0,23.2,371.0,58.81,45.1
2018,7,18,17,30,681.0,75.0,6.0,22.3,320.0,56.78,43.64
2018,7,18,17,45,634.0,69.0,6.0,21.35,269.0,53.08,40.66
2018,7,18,18,0,587.0,63.0,6.0,20.4,218.0,49.29,37.48
2018,7,18,18,15,517.0,55.5,5.8,19.6,171.0,44.08,32.86
2018,7,18,18,30,447.0,48.0,5.6,18.8,124.0,38.81,27.98
2018,7,18,18,45,340.0,38.5,5.4,18.0,85.0,31.6,21.07
2018,7,18,19,0,233.0,29.0,5.2,17.2,46.0,22.61,9.53
2018,7,18,19,15,123.5,15.5,5.05,16.8,24.0,13.23,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.4,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,15.95,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,12.75,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,12.9,4.0,0.0,0.0
2018,7,19,5,15,132.0,16.5,4.4,13.45,26.0,48.89,0.0
2018,7,19,5,30,237.0,29.0,4.6,14.0,48.0,124.51,76.73
2018,7,19,5,45,335.5,39.5,4.8,14.55,87.0,190.67,145.84
2018,7,19,6,0,434.0,50.0,5.0,15.1,126.0,265.83,212.91
2018,7,19,6,15,498.0,58.5,4.95,15.75,172.5,332.21,271.8
2018,7,19,6,30,562.0,67.0,4.9,16.4,219.0,404.33,333.67
2018,7,19,6,45,604.5,74.5,4.85,17.05,268.5,467.77,386.41
2018,7,19,7,0,647.0,82.0,4.8,17.7,318.0,533.77,439.15
2018,7,19,7,15,678.5,88.5,4.65,18.45,369.0,593.13,484.23
2018,7,19,7,30,710.0,95.0,4.5,19.2,420.0,653.15,528.0
2018,7,19,7,45,731.5,100.5,4.4,19.95,469.0,704.5,562.62
2018,7,19,8,0,753.0,106.0,4.3,20.7,518.0,751.03,592.8
2018,7,19,8,15,772.0,110.0,4.15,21.5,565.5,796.34,621.17
2018,7,19,8,30,791.0,114.0,4.0,22.3,613.0,839.85,647.51
2018,7,19,8,45,804.5,118.5,3.9,23.15,657.0,876.86,668.78
2018,7,19,9,0,818.0,123.0,3.8,24.0,701.0,911.23,687.83
2018,7,19,9,15,838.0,121.5,3.7,24.85,743.0,942.24,704.23
2018,7,19,9,30,858.0,120.0,3.6,25.7,785.0,958.86,710.75
2018,7,19,9,45,877.5,116.0,3.5,26.55,822.0,980.68,720.77
2018,7,19,10,0,897.0,112.0,3.4,27.4,859.0,999.25,728.48
2018,7,19,10,15,903.5,114.0,3.4,28.15,888.0,1007.82,730.71
2018,7,19,10,30,910.0,116.0,3.4,28.9,917.0,1012.56,730.64
2018,7,19,10,45,915.0,116.5,3.4,29.65,939.0,1010.47,726.32
2018,7,19,11,0,920.0,117.0,3.4,30.4,961.0,1004.52,719.71
2018,7,19,11,15,911.5,125.0,3.45,31.0,972.0,989.04,707.96
2018,7,19,11,30,903.0,133.0,3.5,31.6,983.0,969.82,693.99
2018,7,19,11,45,916.5,126.5,3.6,32.25,995.0,954.1,682.57
2018,7,19,12,0,930.0,120.0,3.7,32.9,1007.0,934.51,668.68
2018,7,19,12,15,929.5,120.0,3.85,33.25,1006.5,904.86,649.38
2018,7,19,12,30,929.0,120.0,4.0,33.6,1006.0,872.08,627.97
2018,7,19,12,45,922.5,123.0,4.15,33.9,997.0,834.12,603.12
2018,7,19,13,0,916.0,126.0,4.3,34.2,988.0,793.67,576.41
2018,7,19,13,15,914.5,124.0,4.5,34.15,973.0,750.43,546.77
2018,7,19,13,30,913.0,122.0,4.7,34.1,958.0,704.77,514.55
2018,7,19,13,45,904.5,123.5,4.9,34.05,935.0,655.34,478.89
2018,7,19,14,0,896.0,125.0,5.1,34.0,912.0,604.43,440.98
2018,7,19,14,15,878.5,129.0,5.25,33.45,879.5,549.59,399.7
2018,7,19,14,30,861.0,133.0,5.4,32.9,847.0,494.6,356.88
2018,7,19,14,45,855.0,129.0,5.55,32.35,813.0,435.91,309.86
2018,7,19,15,0,849.0,125.0,5.7,31.8,779.0,378.09,262.03
2018,7,19,15,15,836.5,122.5,5.7,31.8,738.5,319.26,212.18
2018,7,19,15,30,824.0,120.0,5.7,31.8,698.0,261.06,163.48
2018,7,19,15,45,805.0,118.5,5.8,30.1,653.0,203.48,119.32
2018,7,19,16,0,786.0,117.0,5.9,28.4,608.0,147.83,83.23
2018,7,19,16,15,765.0,113.0,5.8,27.35,560.0,92.53,61.7
2018,7,19,16,30,744.0,109.0,5.7,26.3,512.0,74.98,57.59
2018,7,19,16,45,719.5,103.5,5.6,25.25,462.0,72.8,56.21
2018,7,19,17,0,695.0,98.0,5.5,24.2,412.0,70.46,54.68
2018,7,19,17,15,664.0,91.5,5.3,23.35,362.0,67.19,52.25
2018,7,19,17,30,633.0,85.0,5.1,22.5,312.0,63.75,49.61
2018,7,19,17,45,591.5,76.5,4.95,21.65,262.5,58.5,45.32
2018,7,19,18,0,550.0,68.0,4.8,20.8,213.0,53.05,40.68
2018,7,19,18,15,487.0,59.0,4.6,20.2,167.0,46.84,35.17
2018,7,19,18,30,424.0,50.0,4.4,19.6,121.0,40.48,29.3
2018,7,19,18,45,330.5,39.0,4.25,18.95,83.0,32.07,21.34
2018,7,19,19,0,237.0,28.0,4.1,18.3,45.0,23.47,9.52
2018,7,19,19,15,126.5,15.0,4.05,17.95,23.5,12.8,0.0
2018,7,19,19,30,16.0,2.0,4.0,17.6,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.25,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,12.9,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.1,3.0,0.0,0.0
2018,7,20,5,15,69.0,16.5,2.85,13.75,21.5,32.28,0.0
2018,7,20,5,30,126.0,30.0,3.0,14.4,40.0,83.0,48.39
2018,7,20,5,45,195.5,47.5,3.15,15.0,75.5,145.4,110.49
2018,7,20,6,0,265.0,65.0,3.3,15.6,111.0,206.36,164.32
2018,7,20,6,15,322.5,80.0,3.3,16.3,154.0,266.14,216.37
2018,7,20,6,30,380.0,95.0,3.3,17.0,197.0,331.62,271.8
2018,7,20,6,45,422.0,108.5,3.3,17.65,244.0,391.35,320.94
2018,7,20,7,0,464.0,122.0,3.3,18.3,291.0,454.18,370.85
2018,7,20,7,15,501.5,131.5,3.25,19.0,339.0,512.1,415.14
2018,7,20,7,30,539.0,141.0,3.2,19.7,387.0,571.79,459.29
2018,7,20,7,45,568.0,148.5,3.15,20.4,434.5,623.99,496.36
2018,7,20,8,0,597.0,156.0,3.1,21.1,482.0,684.09,537.9
2018,7,20,8,15,622.5,161.0,3.1,21.95,528.0,731.47,569.12
2018,7,20,8,30,648.0,166.0,3.1,22.8,574.0,777.79,598.57
2018,7,20,8,45,669.5,169.5,3.15,23.65,617.0,817.55,622.76
2018,7,20,9,0,691.0,173.0,3.2,24.5,660.0,855.4,645.28
2018,7,20,9,15,721.5,168.0,3.2,25.3,702.0,890.36,665.32
2018,7,20,9,30,752.0,163.0,3.2,26.1,744.0,922.98,683.51
2018,7,20,9,45,784.0,152.0,3.25,26.9,782.0,941.5,692.51
2018,7,20,10,0,816.0,141.0,3.3,27.7,820.0,964.22,704.36
2018,7,20,10,15,823.0,142.5,3.4,28.35,847.0,972.36,707.39
2018,7,20,10,30,830.0,144.0,3.5,29.0,874.0,976.89,708.26
2018,7,20,10,45,835.5,144.5,3.6,29.65,894.5,961.62,696.36
2018,7,20,11,0,841.0,145.0,3.7,30.3,915.0,956.44,691.32
2018,7,20,11,15,844.5,145.0,3.8,30.75,929.0,945.34,682.97
2018,7,20,11,30,848.0,145.0,3.9,31.2,943.0,930.76,672.48
2018,7,20,11,45,850.0,144.5,4.05,31.6,949.5,910.97,659.04
2018,7,20,12,0,852.0,144.0,4.2,32.0,956.0,887.95,643.5
2018,7,20,12,15,856.5,140.5,4.35,32.2,956.5,861.44,626.12
2018,7,20,12,30,861.0,137.0,4.5,32.4,957.0,831.85,606.62
2018,7,20,12,45,865.5,132.0,4.6,32.55,950.5,798.03,584.11
2018,7,20,13,0,870.0,127.0,4.7,32.7,944.0,761.3,559.49
2018,7,20,13,15,866.0,126.0,4.8,32.6,928.5,718.99,529.8
2018,7,20,13,30,862.0,125.0,4.9,32.5,913.0,674.61,497.9
2018,7,20,13,45,857.0,123.5,5.0,32.45,891.0,627.32,462.95
2018,7,20,14,0,852.0,122.0,5.1,32.4,869.0,578.41,425.81
2018,7,20,14,15,845.0,120.0,5.15,32.1,840.5,526.69,385.81
2018,7,20,14,30,838.0,118.0,5.2,31.8,812.0,473.98,343.8
2018,7,20,14,45,829.0,115.5,5.3,31.5,778.0,419.35,299.16
2018,7,20,15,0,820.0,113.0,5.4,31.2,744.0,364.39,253.11
2018,7,20,15,15,799.5,115.0,5.4,31.2,703.5,304.0,202.39
2018,7,20,15,30,779.0,117.0,5.4,31.2,663.0,249.63,156.93
2018,7,20,15,45,771.5,110.0,5.45,30.1,621.5,192.59,112.3
2018,7,20,16,0,764.0,103.0,5.5,29.0,580.0,136.17,74.64
2018,7,20,16,15,743.0,100.0,5.45,28.25,533.5,82.96,54.04
2018,7,20,16,30,722.0,97.0,5.4,27.5,487.0,73.34,55.94
2018,7,20,16,45,695.0,93.0,5.4,26.8,438.5,65.49,49.71
2018,7,20,17,0,668.0,89.0,5.4,26.1,390.0,63.92,48.72
2018,7,20,17,15,632.5,84.0,5.3,25.2,341.0,61.47,46.98
2018,7,20,17,30,597.0,79.0,5.2,24.3,292.0,58.93,45.12
2018,7,20,17,45,548.0,72.0,5.15,23.4,244.0,54.68,41.69
2018,7,20,18,0,499.0,65.0,5.1,22.5,196.0,50.3,38.01
2018,7,20,18,15,413.0,57.0,5.0,21.7,149.5,44.77,33.14
2018,7,20,18,30,327.0,49.0,4.9,20.9,103.0,37.53,26.58
2018,7,20,18,45,254.5,37.0,4.8,20.15,70.5,28.57,18.24
2018,7,20,19,0,182.0,25.0,4.7,19.4,38.0,19.46,6.34
2018,7,20,19,15,96.5,13.5,4.65,19.0,20.0,11.52,0.0
2018,7,20,19,30,11.0,2.0,4.6,18.6,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,17.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,21,4,45,1.5,0.5,2.85,15.15,0.5,0.0,0.0
2018,7,21,5,0,3.0,1.0,2.9,15.2,1.0,0.0,0.0
2018,7,21,5,15,49.0,13.5,3.0,15.65,17.0,24.45,0.0
2018,7,21,5,30,95.0,26.0,3.1,16.1,33.0,67.0,36.41
2018,7,21,5,45,209.0,40.0,3.2,16.6,71.0,141.66,106.49
2018,7,21,6,0,323.0,54.0,3.3,17.1,109.0,219.15,173.41
2018,7,21,6,15,397.5,63.0,3.3,17.7,153.5,283.61,229.48
2018,7,21,6,30,472.0,72.0,3.3,18.3,198.0,361.23,294.79
2018,7,21,6,45,520.0,79.5,3.25,18.95,245.0,423.7,345.96
2018,7,21,7,0,568.0,87.0,3.2,19.6,292.0,489.41,397.79
2018,7,21,7,15,603.0,93.0,3.25,20.3,340.5,547.23,441.76
2018,7,21,7,30,638.0,99.0,3.3,21.0,389.0,606.17,485.14
2018,7,21,7,45,665.0,103.5,3.35,21.7,436.5,657.9,521.23
2018,7,21,8,0,692.0,108.0,3.4,22.4,484.0,709.31,555.69
2018,7,21,8,15,712.5,111.5,3.45,23.1,529.5,753.37,584.08
2018,7,21,8,30,733.0,115.0,3.5,23.8,575.0,791.88,608.06
2018,7,21,8,45,749.0,118.5,3.55,24.5,617.5,828.63,630.47
2018,7,21,9,0,765.0,122.0,3.6,25.2,660.0,863.07,650.98
2018,7,21,9,15,771.0,127.5,3.7,25.8,696.5,887.7,665.12
2018,7,21,9,30,777.0,133.0,3.8,26.4,733.0,909.19,677.14
2018,7,21,9,45,715.0,170.0,3.9,27.0,741.0,901.92,669.79
2018,7,21,10,0,653.0,207.0,4.0,27.6,749.0,883.05,654.94
2018,7,21,10,15,484.5,305.0,4.1,28.0,715.0,809.96,599.35
2018,7,21,10,30,316.0,403.0,4.2,28.4,681.0,722.29,533.14
2018,7,21,10,45,503.5,310.5,4.3,28.85,765.5,822.79,606.65
2018,7,21,11,0,691.0,218.0,4.4,29.3,850.0,907.7,666.48
2018,7,21,11,15,744.0,191.0,4.5,29.6,881.5,908.86,665.89
2018,7,21,11,30,797.0,164.0,4.6,29.9,913.0,915.66,669.71
2018,7,21,11,45,808.0,159.0,4.7,30.15,923.5,899.93,658.83
2018,7,21,12,0,819.0,154.0,4.8,30.4,934.0,880.65,645.83
2018,7,21,12,15,826.5,149.0,4.9,30.5,936.0,844.05,621.5
2018,7,21,12,30,834.0,144.0,5.0,30.6,938.0,816.54,603.3
2018,7,21,12,45,842.0,137.5,5.1,30.75,933.5,785.12,582.12
2018,7,21,13,0,850.0,131.0,5.2,30.9,929.0,750.61,558.48
2018,7,21,13,15,847.5,130.0,5.25,30.75,915.0,710.1,529.39
2018,7,21,13,30,845.0,129.0,5.3,30.6,901.0,667.43,498.1
2018,7,21,13,45,841.0,127.0,5.4,30.5,879.5,621.07,463.41
2018,7,21,14,0,837.0,125.0,5.5,30.4,858.0,573.04,426.5
2018,7,21,14,15,830.5,123.5,5.5,30.15,831.0,522.64,386.77
2018,7,21,14,30,824.0,122.0,5.5,29.9,804.0,471.21,345.09
2018,7,21,14,45,816.0,119.0,5.55,29.65,770.5,417.27,300.44
2018,7,21,15,0,808.0,116.0,5.6,29.4,737.0,358.6,251.17
2018,7,21,15,15,795.5,113.5,5.6,29.4,698.0,302.18,202.81
2018,7,21,15,30,783.0,111.0,5.6,29.4,659.0,246.44,155.61
2018,7,21,15,45,769.5,107.5,5.65,28.6,617.0,190.74,111.7
2018,7,21,16,0,756.0,104.0,5.7,27.8,575.0,136.32,75.42
2018,7,21,16,15,738.5,100.0,5.7,27.15,529.5,82.94,54.29
2018,7,21,16,30,721.0,96.0,5.7,26.5,484.0,72.67,55.62
2018,7,21,16,45,696.5,91.5,5.7,25.85,436.5,64.57,49.15
2018,7,21,17,0,672.0,87.0,5.7,25.2,389.0,62.65,47.83
2018,7,21,17,15,638.0,82.0,5.55,24.4,340.5,60.15,46.03
2018,7,21,17,30,604.0,77.0,5.4,23.6,292.0,57.58,44.09
2018,7,21,17,45,557.0,70.5,5.3,22.8,244.5,53.66,40.92
2018,7,21,18,0,510.0,64.0,5.2,22.0,197.0,49.64,37.52
2018,7,21,18,15,397.5,58.0,5.05,21.25,148.0,45.57,33.88
2018,7,21,18,30,285.0,52.0,4.9,20.5,99.0,39.55,28.34
2018,7,21,18,45,213.0,38.0,4.7,19.8,66.5,29.19,18.73
2018,7,21,19,0,141.0,24.0,4.5,19.1,34.0,18.61,5.23
2018,7,21,19,15,76.0,13.0,4.45,18.65,18.0,11.1,0.0
2018,7,21,19,30,11.0,2.0,4.4,18.2,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,17.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
