Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,20,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,3.0,15.1,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,3.0,15.2,2.0,0.0,0.0
2018,7,22,5,15,111.0,14.5,3.1,15.65,22.0,41.68,0.0
2018,7,22,5,30,209.0,27.0,3.2,16.1,42.0,111.95,60.63
2018,7,22,5,45,306.0,36.5,3.25,16.6,78.0,177.0,133.06
2018,7,22,6,0,403.0,46.0,3.3,17.1,114.0,248.77,196.66
2018,7,22,6,15,469.5,53.5,3.3,17.65,158.5,313.52,253.49
2018,7,22,6,30,536.0,61.0,3.3,18.2,203.0,384.4,313.66
2018,7,22,6,45,582.5,67.5,3.3,18.75,251.5,447.78,365.83
2018,7,22,7,0,629.0,74.0,3.3,19.3,300.0,514.21,418.42
2018,7,22,7,15,662.5,78.5,3.35,19.95,349.0,571.8,462.27
2018,7,22,7,30,696.0,83.0,3.4,20.6,398.0,627.55,502.81
2018,7,22,7,45,721.0,87.0,3.45,21.25,446.5,679.42,538.38
2018,7,22,8,0,746.0,91.0,3.5,21.9,495.0,730.65,572.64
2018,7,22,8,15,765.5,94.0,3.55,22.5,541.5,775.08,601.38
2018,7,22,8,30,785.0,97.0,3.6,23.1,588.0,817.81,628.45
2018,7,22,8,45,800.0,99.5,3.65,23.75,631.0,853.92,650.35
2018,7,22,9,0,815.0,102.0,3.7,24.4,674.0,877.54,663.42
2018,7,22,9,15,826.0,104.0,3.75,24.95,712.5,903.73,678.52
2018,7,22,9,30,837.0,106.0,3.8,25.5,751.0,926.88,691.47
2018,7,22,9,45,845.0,108.0,3.9,26.0,784.0,943.91,700.72
2018,7,22,10,0,853.0,110.0,4.0,26.5,817.0,957.5,707.76
2018,7,22,10,15,859.0,112.0,4.05,26.85,845.0,965.58,711.35
2018,7,22,10,30,865.0,114.0,4.1,27.2,873.0,970.0,712.66
2018,7,22,10,45,868.5,116.0,4.2,27.55,894.0,968.27,710.31
2018,7,22,11,0,872.0,118.0,4.3,27.9,915.0,962.82,705.65
2018,7,22,11,15,875.0,118.5,4.35,28.1,929.0,951.76,697.55
2018,7,22,11,30,878.0,119.0,4.4,28.3,943.0,937.11,687.19
2018,7,22,11,45,879.0,119.5,4.5,28.5,950.0,917.11,673.6
2018,7,22,12,0,880.0,120.0,4.6,28.7,957.0,893.77,657.8
2018,7,22,12,15,882.5,118.5,4.7,28.8,957.5,866.74,640.04
2018,7,22,12,30,885.0,117.0,4.8,28.9,958.0,836.58,620.07
2018,7,22,12,45,887.5,114.0,4.9,29.05,951.5,802.13,596.89
2018,7,22,13,0,890.0,111.0,5.0,29.2,945.0,764.78,571.55
2018,7,22,13,15,887.0,110.5,5.1,29.15,930.5,722.85,541.85
2018,7,22,13,30,884.0,110.0,5.2,29.1,916.0,678.66,509.31
2018,7,22,13,45,879.0,108.5,5.3,29.05,894.0,630.37,472.94
2018,7,22,14,0,874.0,107.0,5.4,29.0,872.0,580.41,434.29
2018,7,22,14,15,867.5,106.0,5.45,28.65,844.0,528.61,393.48
2018,7,22,14,30,861.0,105.0,5.5,28.3,816.0,475.69,350.49
2018,7,22,14,45,852.0,103.5,5.6,28.0,782.0,420.51,304.51
2018,7,22,15,0,843.0,102.0,5.7,27.7,748.0,364.97,257.05
2018,7,22,15,15,831.5,99.5,5.7,27.7,708.5,307.88,207.52
2018,7,22,15,30,820.0,97.0,5.7,27.7,669.0,251.21,159.0
2018,7,22,15,45,805.0,94.5,5.75,26.6,626.0,194.64,114.2
2018,7,22,16,0,790.0,92.0,5.8,25.5,583.0,131.15,70.81
2018,7,22,16,15,770.5,89.5,5.8,24.95,536.5,76.69,49.49
2018,7,22,16,30,751.0,87.0,5.8,24.4,490.0,66.84,51.19
2018,7,22,16,45,726.0,83.0,5.75,23.85,441.5,64.9,49.85
2018,7,22,17,0,701.0,79.0,5.7,23.3,393.0,62.87,48.41
2018,7,22,17,15,667.0,75.0,5.6,22.7,344.0,55.6,42.44
2018,7,22,17,30,633.0,71.0,5.5,22.1,295.0,53.51,40.86
2018,7,22,17,45,586.0,65.0,5.45,21.55,246.5,49.77,37.76
2018,7,22,18,0,539.0,59.0,5.4,21.0,198.0,45.95,34.46
2018,7,22,18,15,471.5,52.0,5.25,20.45,154.0,41.12,30.13
2018,7,22,18,30,404.0,45.0,5.1,19.9,110.0,36.25,25.56
2018,7,22,18,45,306.0,34.5,5.0,19.35,74.0,28.17,17.85
2018,7,22,19,0,208.0,24.0,4.9,18.8,38.0,19.91,5.22
2018,7,22,19,15,110.5,13.0,4.85,18.5,20.0,11.1,0.0
2018,7,22,19,30,13.0,2.0,4.8,18.2,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,17.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,17.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,16.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.0,3.35,13.95,1.0,0.0,0.0
2018,7,23,5,0,19.0,2.0,3.4,14.0,2.0,0.0,0.0
2018,7,23,5,15,139.0,13.5,3.45,14.5,22.5,48.25,0.0
2018,7,23,5,30,259.0,25.0,3.5,15.0,43.0,126.14,65.05
2018,7,23,5,45,360.0,33.5,3.6,15.55,80.5,194.8,146.72
2018,7,23,6,0,461.0,42.0,3.7,16.1,118.0,270.1,214.24
2018,7,23,6,15,527.0,48.5,3.75,16.75,164.0,336.43,272.99
2018,7,23,6,30,593.0,55.0,3.8,17.4,210.0,408.81,334.81
2018,7,23,6,45,638.0,59.5,3.8,18.05,259.0,469.34,385.04
2018,7,23,7,0,683.0,64.0,3.8,18.7,308.0,535.23,437.39
2018,7,23,7,15,715.5,67.5,3.8,19.45,358.0,593.48,481.66
2018,7,23,7,30,748.0,71.0,3.8,20.2,408.0,652.36,523.44
2018,7,23,7,45,772.0,74.0,3.8,21.0,457.5,704.27,558.44
2018,7,23,8,0,796.0,77.0,3.8,21.8,507.0,755.36,591.92
2018,7,23,8,15,814.0,79.5,3.85,22.6,554.0,791.59,614.17
2018,7,23,8,30,832.0,82.0,3.9,23.4,601.0,833.52,640.16
2018,7,23,8,45,846.0,84.0,3.9,24.25,645.0,869.12,660.87
2018,7,23,9,0,860.0,86.0,3.9,25.1,689.0,902.1,679.49
2018,7,23,9,15,872.0,87.0,3.95,25.8,728.5,929.2,694.55
2018,7,23,9,30,884.0,88.0,4.0,26.5,768.0,953.16,707.44
2018,7,23,9,45,894.0,88.5,4.05,27.2,802.5,971.3,716.41
2018,7,23,10,0,904.0,89.0,4.1,27.9,837.0,985.9,723.1
2018,7,23,10,15,910.5,90.0,4.15,28.4,865.5,993.93,726.12
2018,7,23,10,30,917.0,91.0,4.2,28.9,894.0,998.15,726.79
2018,7,23,10,45,921.5,92.0,4.25,29.45,916.0,996.54,723.63
2018,7,23,11,0,926.0,93.0,4.3,30.0,938.0,991.04,718.1
2018,7,23,11,15,928.5,93.5,4.35,30.3,952.5,979.24,709.33
2018,7,23,11,30,931.0,94.0,4.4,30.6,967.0,963.65,698.23
2018,7,23,11,45,932.0,95.5,4.45,30.95,975.0,943.93,684.37
2018,7,23,12,0,933.0,97.0,4.5,31.3,983.0,920.62,668.24
2018,7,23,12,15,930.5,99.0,4.65,31.25,982.5,891.3,649.6
2018,7,23,12,30,928.0,101.0,4.8,31.2,982.0,858.85,629.17
2018,7,23,12,45,923.0,103.0,4.95,31.2,973.5,821.46,605.03
2018,7,23,13,0,918.0,105.0,5.1,31.2,965.0,781.47,578.81
2018,7,23,13,15,916.0,104.5,5.2,30.9,951.0,739.08,549.95
2018,7,23,13,30,914.0,104.0,5.3,30.6,937.0,694.26,517.74
2018,7,23,13,45,910.5,103.0,5.45,30.3,915.5,645.86,482.14
2018,7,23,14,0,907.0,102.0,5.6,30.0,894.0,595.54,443.93
2018,7,23,14,15,902.0,99.5,5.65,29.65,865.5,541.56,401.62
2018,7,23,14,30,897.0,97.0,5.7,29.3,837.0,486.28,356.93
2018,7,23,14,45,890.0,95.0,5.75,28.95,803.0,429.5,309.69
2018,7,23,15,0,883.0,93.0,5.8,28.6,769.0,372.09,260.7
2018,7,23,15,15,872.5,91.0,5.8,28.6,729.5,313.3,209.71
2018,7,23,15,30,862.0,89.0,5.8,28.6,690.0,254.77,159.59
2018,7,23,15,45,848.0,87.0,5.7,27.75,646.0,196.17,113.06
2018,7,23,16,0,834.0,85.0,5.6,26.9,602.0,138.71,74.8
2018,7,23,16,15,816.0,82.5,5.5,26.25,554.5,73.23,46.07
2018,7,23,16,30,798.0,80.0,5.4,25.6,507.0,62.76,47.5
2018,7,23,16,45,773.5,77.0,5.3,24.9,457.5,61.3,46.59
2018,7,23,17,0,749.0,74.0,5.2,24.2,408.0,59.79,45.62
2018,7,23,17,15,716.0,69.5,5.1,23.55,357.0,56.99,43.49
2018,7,23,17,30,683.0,65.0,5.0,22.9,306.0,54.11,41.24
2018,7,23,17,45,636.5,60.5,4.9,22.2,256.5,46.87,35.15
2018,7,23,18,0,590.0,56.0,4.8,21.5,207.0,44.02,32.72
2018,7,23,18,15,523.0,49.0,4.7,20.85,161.0,39.04,28.27
2018,7,23,18,30,456.0,42.0,4.6,20.2,115.0,34.0,23.58
2018,7,23,18,45,341.5,33.0,4.5,19.6,77.0,27.02,16.81
2018,7,23,19,0,227.0,24.0,4.4,19.0,39.0,20.01,4.31
2018,7,23,19,15,121.5,13.5,4.4,18.55,20.5,11.52,0.0
2018,7,23,19,30,16.0,3.0,4.4,18.1,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.5,4.35,17.65,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.5,14.75,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.5,14.9,2.0,0.0,0.0
2018,7,24,5,15,132.0,13.5,3.55,15.3,22.0,46.44,0.0
2018,7,24,5,30,247.0,25.0,3.6,15.7,42.0,121.68,58.02
2018,7,24,5,45,349.5,34.0,3.65,16.15,79.5,191.54,143.54
2018,7,24,6,0,452.0,43.0,3.7,16.6,117.0,267.58,211.71
2018,7,24,6,15,519.0,49.5,3.7,17.2,162.5,334.07,270.52
2018,7,24,6,30,586.0,56.0,3.7,17.8,208.0,406.68,332.45
2018,7,24,6,45,632.0,61.0,3.75,18.4,257.5,470.48,385.27
2018,7,24,7,0,678.0,66.0,3.8,19.0,307.0,534.87,436.59
2018,7,24,7,15,711.5,69.5,3.75,19.65,357.5,593.72,481.34
2018,7,24,7,30,745.0,73.0,3.7,20.3,408.0,653.27,523.69
2018,7,24,7,45,770.5,75.5,3.65,21.0,457.5,705.7,559.03
2018,7,24,8,0,796.0,78.0,3.6,21.7,507.0,757.41,592.9
2018,7,24,8,15,815.0,81.0,3.65,22.5,555.0,795.06,616.08
2018,7,24,8,30,834.0,84.0,3.7,23.3,603.0,838.52,643.03
2018,7,24,8,45,849.5,85.0,3.7,24.1,647.0,874.39,663.93
2018,7,24,9,0,865.0,86.0,3.7,24.9,691.0,907.72,682.8
2018,7,24,9,15,871.5,90.0,3.8,25.55,729.5,933.14,697.08
2018,7,24,9,30,878.0,94.0,3.9,26.2,768.0,955.14,709.06
2018,7,24,9,45,881.0,98.5,4.0,26.85,801.0,970.71,716.77
2018,7,24,10,0,884.0,103.0,4.1,27.5,834.0,982.53,722.08
2018,7,24,10,15,891.5,104.0,4.15,28.0,862.5,991.27,725.6
2018,7,24,10,30,899.0,105.0,4.2,28.5,891.0,996.26,726.77
2018,7,24,10,45,905.0,105.5,4.3,29.0,913.5,995.44,724.56
2018,7,24,11,0,911.0,106.0,4.4,29.5,936.0,990.78,719.98
2018,7,24,11,15,915.0,105.5,4.45,29.85,951.0,979.38,711.28
2018,7,24,11,30,919.0,105.0,4.5,30.2,966.0,964.22,700.27
2018,7,24,11,45,921.5,105.0,4.6,30.5,974.0,944.47,686.72
2018,7,24,12,0,924.0,105.0,4.7,30.8,982.0,921.15,670.97
2018,7,24,12,15,923.0,106.0,4.8,30.85,981.5,892.27,652.35
2018,7,24,12,30,922.0,107.0,4.9,30.9,981.0,860.24,631.52
2018,7,24,12,45,920.0,107.0,5.0,30.95,973.5,823.54,607.36
2018,7,24,13,0,918.0,107.0,5.1,31.0,966.0,784.08,581.1
2018,7,24,13,15,915.5,106.5,5.2,30.85,951.5,741.25,551.58
2018,7,24,13,30,913.0,106.0,5.3,30.7,937.0,696.03,518.8
2018,7,24,13,45,909.0,104.5,5.4,30.55,915.0,646.88,482.27
2018,7,24,14,0,905.0,103.0,5.5,30.4,893.0,595.87,443.27
2018,7,24,14,15,899.5,102.0,5.55,30.1,865.0,542.84,401.68
2018,7,24,14,30,894.0,101.0,5.6,29.8,837.0,488.51,357.75
2018,7,24,14,45,886.5,99.0,5.65,29.5,803.0,431.58,310.52
2018,7,24,15,0,879.0,97.0,5.7,29.2,769.0,374.07,261.6
2018,7,24,15,15,868.0,95.0,5.7,29.2,729.0,315.24,210.79
2018,7,24,15,30,857.0,93.0,5.7,29.2,689.0,256.72,160.88
2018,7,24,15,45,844.0,90.0,5.75,28.05,645.0,197.74,114.33
2018,7,24,16,0,831.0,87.0,5.8,26.9,601.0,139.81,75.8
2018,7,24,16,15,814.5,84.0,5.75,26.25,554.0,74.17,46.89
2018,7,24,16,30,798.0,81.0,5.7,25.6,507.0,63.49,48.13
2018,7,24,16,45,775.5,77.5,5.7,25.0,457.5,61.73,46.94
2018,7,24,17,0,753.0,74.0,5.7,24.4,408.0,59.89,45.66
2018,7,24,17,15,721.5,69.5,5.55,23.75,357.5,57.1,43.55
2018,7,24,17,30,690.0,65.0,5.4,23.1,307.0,54.22,41.31
2018,7,24,17,45,645.5,59.5,5.3,22.45,257.0,50.34,38.1
2018,7,24,18,0,601.0,54.0,5.2,21.8,207.0,42.59,31.42
2018,7,24,18,15,534.0,47.0,5.05,21.2,160.5,37.53,26.9
2018,7,24,18,30,467.0,40.0,4.9,20.6,114.0,32.42,22.15
2018,7,24,18,45,361.0,31.5,4.75,20.0,76.5,25.83,15.71
2018,7,24,19,0,255.0,23.0,4.6,19.4,39.0,19.21,2.76
2018,7,24,19,15,136.0,13.0,4.6,19.05,20.5,11.1,0.0
2018,7,24,19,30,17.0,3.0,4.6,18.7,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.6,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,17.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,17.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,16.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.3,14.0,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,14.1,2.0,0.0,0.0
2018,7,25,5,15,169.5,12.5,3.3,14.6,22.5,55.56,0.0
2018,7,25,5,30,314.0,22.0,3.3,15.1,43.0,140.34,61.34
2018,7,25,5,45,418.5,29.5,3.3,15.6,82.0,213.3,159.51
2018,7,25,6,0,523.0,37.0,3.3,16.1,121.0,289.13,228.58
2018,7,25,6,15,586.5,42.0,3.25,16.95,168.0,356.38,288.15
2018,7,25,6,30,650.0,47.0,3.2,17.8,215.0,429.04,349.78
2018,7,25,6,45,692.0,51.5,3.15,18.65,265.5,493.23,402.13
2018,7,25,7,0,734.0,56.0,3.1,19.5,316.0,559.76,453.88
2018,7,25,7,15,763.5,59.0,3.05,20.65,366.5,617.63,495.85
2018,7,25,7,30,793.0,62.0,3.0,21.8,417.0,669.4,530.14
2018,7,25,7,45,814.0,65.5,2.95,22.95,467.0,721.02,563.1
2018,7,25,8,0,835.0,69.0,2.9,24.1,517.0,771.53,594.13
2018,7,25,8,15,851.0,72.0,2.95,25.1,565.0,815.73,620.76
2018,7,25,8,30,867.0,75.0,3.0,26.1,613.0,857.81,645.39
2018,7,25,8,45,879.0,77.0,3.0,27.1,657.0,892.71,664.35
2018,7,25,9,0,891.0,79.0,3.0,28.1,701.0,924.76,681.14
2018,7,25,9,15,898.0,82.5,3.05,29.1,740.0,950.74,694.06
2018,7,25,9,30,905.0,86.0,3.1,30.1,779.0,973.22,704.64
2018,7,25,9,45,908.5,89.5,3.1,31.1,812.5,988.67,710.27
2018,7,25,10,0,912.0,93.0,3.1,32.1,846.0,1000.3,713.53
2018,7,25,10,15,918.0,95.0,3.2,33.0,875.0,1008.89,716.03
2018,7,25,10,30,924.0,97.0,3.3,33.9,904.0,1013.58,716.16
2018,7,25,10,45,928.0,98.0,3.35,34.75,925.5,1011.33,711.83
2018,7,25,11,0,932.0,99.0,3.4,35.6,947.0,1005.16,705.23
2018,7,25,11,15,934.5,99.5,3.55,36.15,961.5,993.15,696.67
2018,7,25,11,30,937.0,100.0,3.7,36.7,976.0,977.31,685.78
2018,7,25,11,45,937.5,101.0,3.85,37.25,983.5,956.37,671.72
2018,7,25,12,0,938.0,102.0,4.0,37.8,991.0,931.84,655.4
2018,7,25,12,15,938.5,102.0,4.15,37.8,991.0,902.96,637.76
2018,7,25,12,30,939.0,102.0,4.3,37.8,991.0,870.79,617.86
2018,7,25,12,45,938.5,101.5,4.5,37.85,984.0,834.25,595.0
2018,7,25,13,0,938.0,101.0,4.7,37.9,977.0,794.78,569.93
2018,7,25,13,15,935.0,100.0,4.9,37.6,961.5,750.35,541.39
2018,7,25,13,30,932.0,99.0,5.1,37.3,946.0,703.52,509.38
2018,7,25,13,45,926.5,99.0,5.25,37.05,923.5,653.78,473.93
2018,7,25,14,0,921.0,99.0,5.4,36.8,901.0,602.24,436.0
2018,7,25,14,15,897.5,107.0,5.5,36.25,867.5,546.27,393.97
2018,7,25,14,30,874.0,115.0,5.6,35.7,834.0,490.59,350.79
2018,7,25,14,45,820.5,134.5,5.75,35.15,786.5,429.6,302.96
2018,7,25,15,0,767.0,154.0,5.9,34.6,739.0,375.04,259.11
2018,7,25,15,15,809.0,126.0,5.9,34.6,713.5,316.43,208.94
2018,7,25,15,30,851.0,98.0,5.9,34.6,688.0,259.1,159.45
2018,7,25,15,45,838.5,94.0,6.0,33.0,643.5,199.72,113.8
2018,7,25,16,0,826.0,90.0,6.1,31.4,599.0,133.17,69.42
2018,7,25,16,15,818.0,84.5,6.1,30.1,554.5,74.53,46.47
2018,7,25,16,30,810.0,79.0,6.1,28.8,510.0,62.33,46.52
2018,7,25,16,45,783.0,76.0,6.1,27.45,458.5,60.8,45.68
2018,7,25,17,0,756.0,73.0,6.1,26.1,407.0,59.22,44.78
2018,7,25,17,15,691.5,73.5,6.0,24.8,349.5,59.9,45.76
2018,7,25,17,30,627.0,74.0,5.9,23.5,292.0,55.81,42.6
2018,7,25,17,45,582.5,66.0,5.75,22.25,243.0,50.65,38.41
2018,7,25,18,0,538.0,58.0,5.6,21.0,194.0,45.3,33.89
2018,7,25,18,15,491.0,50.0,5.45,20.35,152.5,39.76,28.92
2018,7,25,18,30,444.0,42.0,5.3,19.7,111.0,34.06,23.62
2018,7,25,18,45,320.5,32.0,5.1,19.05,72.5,26.2,15.99
2018,7,25,19,0,197.0,22.0,4.9,18.4,34.0,18.26,1.04
2018,7,25,19,15,98.5,11.0,4.8,18.15,17.0,9.39,0.0
2018,7,25,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,14.2,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,14.3,2.0,0.0,0.0
2018,7,26,5,15,109.5,13.5,3.4,14.7,20.0,40.56,0.0
2018,7,26,5,30,207.0,25.0,3.4,15.1,38.0,107.49,40.59
2018,7,26,5,45,313.5,35.0,3.35,15.5,75.0,179.18,133.64
2018,7,26,6,0,420.0,45.0,3.3,15.9,112.0,256.31,202.92
2018,7,26,6,15,489.0,52.5,3.25,16.65,157.5,323.53,262.13
2018,7,26,6,30,558.0,60.0,3.2,17.4,203.0,397.11,324.58
2018,7,26,6,45,604.0,66.5,3.2,18.15,252.5,461.58,377.54
2018,7,26,7,0,650.0,73.0,3.2,18.9,302.0,529.02,430.64
2018,7,26,7,15,683.0,78.5,3.15,19.75,352.5,588.7,475.31
2018,7,26,7,30,716.0,84.0,3.1,20.6,403.0,646.17,515.92
2018,7,26,7,45,739.0,88.5,3.05,21.5,452.0,698.14,550.24
2018,7,26,8,0,762.0,93.0,3.0,22.4,501.0,749.26,582.9
2018,7,26,8,15,780.5,97.0,3.05,23.2,548.5,794.77,611.45
2018,7,26,8,30,799.0,101.0,3.1,24.0,596.0,838.46,638.17
2018,7,26,8,45,812.0,105.5,3.15,24.85,640.0,875.63,659.82
2018,7,26,9,0,825.0,110.0,3.2,25.7,684.0,910.11,679.37
2018,7,26,9,15,829.0,116.5,3.25,26.5,722.0,935.41,692.68
2018,7,26,9,30,833.0,123.0,3.3,27.3,760.0,957.23,703.67
2018,7,26,9,45,831.5,131.5,3.35,28.1,792.0,972.28,710.21
2018,7,26,10,0,830.0,140.0,3.4,28.9,824.0,983.47,714.32
2018,7,26,10,15,837.0,142.5,3.55,29.45,852.5,992.82,718.75
2018,7,26,10,30,844.0,145.0,3.7,30.0,881.0,998.44,720.86
2018,7,26,10,45,848.5,147.0,3.8,30.55,902.5,983.32,709.31
2018,7,26,11,0,853.0,149.0,3.9,31.1,924.0,978.42,704.66
2018,7,26,11,15,857.5,149.0,4.1,31.3,939.0,968.02,698.02
2018,7,26,11,30,862.0,149.0,4.3,31.5,954.0,954.02,689.08
2018,7,26,11,45,865.5,148.5,4.45,31.7,962.0,935.14,676.7
2018,7,26,12,0,869.0,148.0,4.6,31.9,970.0,912.86,662.11
2018,7,26,12,15,871.5,147.0,4.75,31.8,971.5,886.01,645.42
2018,7,26,12,30,874.0,146.0,4.9,31.7,973.0,856.06,626.73
2018,7,26,12,45,875.5,143.5,5.05,31.6,966.0,821.09,604.43
2018,7,26,13,0,877.0,141.0,5.2,31.5,959.0,783.33,579.74
2018,7,26,13,15,876.0,139.0,5.35,31.15,945.0,741.51,550.93
2018,7,26,13,30,875.0,137.0,5.5,30.8,931.0,697.32,519.57
2018,7,26,13,45,829.0,159.5,5.6,30.4,897.0,646.08,481.53
2018,7,26,14,0,783.0,182.0,5.7,30.0,863.0,592.31,440.92
2018,7,26,14,15,812.0,159.0,5.75,29.35,844.5,543.66,403.7
2018,7,26,14,30,841.0,136.0,5.8,28.7,826.0,490.49,361.41
2018,7,26,14,45,844.5,126.5,5.9,28.05,794.5,433.33,314.53
2018,7,26,15,0,848.0,117.0,6.0,27.4,763.0,378.79,268.03
2018,7,26,15,15,836.0,114.5,6.0,27.4,722.5,315.57,213.77
2018,7,26,15,30,824.0,112.0,6.0,27.4,682.0,257.06,163.72
2018,7,26,15,45,811.5,107.5,6.0,25.85,638.0,197.87,116.87
2018,7,26,16,0,799.0,103.0,6.0,24.3,594.0,139.84,77.83
2018,7,26,16,15,783.5,98.5,5.9,23.55,547.5,83.11,55.13
2018,7,26,16,30,768.0,94.0,5.8,22.8,501.0,72.27,56.19
2018,7,26,16,45,745.0,88.5,5.75,22.0,451.0,69.41,54.13
2018,7,26,17,0,722.0,83.0,5.7,21.2,401.0,66.38,51.9
2018,7,26,17,15,688.5,78.0,5.55,20.45,350.5,58.16,45.09
2018,7,26,17,30,655.0,73.0,5.4,19.7,300.0,55.41,42.95
2018,7,26,17,45,608.5,66.5,5.3,18.9,250.0,51.32,39.54
2018,7,26,18,0,562.0,60.0,5.2,18.1,200.0,47.13,35.91
2018,7,26,18,15,493.5,51.5,5.1,17.6,154.0,41.07,30.4
2018,7,26,18,30,425.0,43.0,5.0,17.1,108.0,34.89,24.59
2018,7,26,18,45,314.5,32.5,4.9,16.65,71.0,26.69,16.49
2018,7,26,19,0,204.0,22.0,4.8,16.2,34.0,18.34,0.0
2018,7,26,19,15,102.0,11.0,4.75,15.95,17.0,9.39,0.0
2018,7,26,19,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,27,4,45,3.5,0.5,4.15,12.75,0.5,0.0,0.0
2018,7,27,5,0,7.0,1.0,4.2,12.8,1.0,0.0,0.0
2018,7,27,5,15,86.0,12.0,4.25,13.3,17.0,33.09,0.0
2018,7,27,5,30,165.0,23.0,4.3,13.8,33.0,91.39,28.2
2018,7,27,5,45,251.5,36.0,4.3,14.35,67.5,155.33,115.78
2018,7,27,6,0,338.0,49.0,4.3,14.9,102.0,222.08,176.67
2018,7,27,6,15,398.0,61.5,4.3,15.55,146.0,284.68,232.39
2018,7,27,6,30,458.0,74.0,4.3,16.2,190.0,357.77,295.11
2018,7,27,6,45,498.0,85.5,4.25,16.85,237.5,419.54,346.62
2018,7,27,7,0,538.0,97.0,4.2,17.5,285.0,483.92,398.23
2018,7,27,7,15,570.5,105.5,4.15,18.1,333.5,542.1,443.26
2018,7,27,7,30,603.0,114.0,4.1,18.7,382.0,601.24,487.5
2018,7,27,7,45,625.5,123.5,4.05,19.3,430.5,654.27,525.55
2018,7,27,8,0,648.0,133.0,4.0,19.9,479.0,706.72,561.74
2018,7,27,8,15,668.0,140.5,4.0,20.55,526.0,753.94,592.92
2018,7,27,8,30,688.0,148.0,4.0,21.2,573.0,799.73,622.45
2018,7,27,8,45,702.0,155.0,4.0,21.8,616.0,837.79,646.08
2018,7,27,9,0,716.0,162.0,4.0,22.4,659.0,873.52,667.78
2018,7,27,9,15,748.0,158.0,4.05,22.95,704.0,911.62,691.23
2018,7,27,9,30,780.0,154.0,4.1,23.5,749.0,940.5,708.12
2018,7,27,9,45,814.0,144.5,4.2,24.1,790.5,970.35,725.75
2018,7,27,10,0,848.0,135.0,4.3,24.7,832.0,996.93,741.08
2018,7,27,10,15,854.0,137.5,4.4,25.1,860.5,992.04,735.96
2018,7,27,10,30,860.0,140.0,4.5,25.5,889.0,996.55,737.49
2018,7,27,10,45,864.0,142.5,4.55,25.9,911.0,995.34,734.94
2018,7,27,11,0,868.0,145.0,4.6,26.3,933.0,990.35,730.22
2018,7,27,11,15,871.0,146.5,4.7,26.55,948.0,979.74,722.75
2018,7,27,11,30,874.0,148.0,4.8,26.8,963.0,965.47,712.93
2018,7,27,11,45,875.0,148.5,4.85,27.05,970.0,944.91,698.6
2018,7,27,12,0,876.0,149.0,4.9,27.3,977.0,921.01,682.08
2018,7,27,12,15,888.5,141.5,5.0,27.4,981.0,896.98,666.24
2018,7,27,12,30,901.0,134.0,5.1,27.5,985.0,869.28,647.83
2018,7,27,12,45,916.0,123.0,5.2,27.6,982.0,836.93,626.12
2018,7,27,13,0,931.0,112.0,5.3,27.7,979.0,800.71,601.58
2018,7,27,13,15,927.5,111.5,5.4,27.6,963.5,756.35,570.46
2018,7,27,13,30,924.0,111.0,5.5,27.5,948.0,709.65,536.06
2018,7,27,13,45,918.5,110.5,5.55,27.4,925.5,659.57,498.09
2018,7,27,14,0,913.0,110.0,5.6,27.3,903.0,607.72,457.75
2018,7,27,14,15,906.5,109.0,5.65,26.9,874.0,553.43,414.9
2018,7,27,14,30,900.0,108.0,5.7,26.5,845.0,497.93,369.7
2018,7,27,14,45,890.5,106.5,5.75,26.1,809.5,439.9,321.17
2018,7,27,15,0,881.0,105.0,5.8,25.7,774.0,381.48,271.04
2018,7,27,15,15,869.0,103.0,5.8,25.7,733.5,321.88,218.96
2018,7,27,15,30,857.0,101.0,5.8,25.7,693.0,262.69,167.87
2018,7,27,15,45,842.5,98.5,5.7,24.65,648.0,196.18,114.76
2018,7,27,16,0,828.0,96.0,5.6,23.6,603.0,137.47,75.12
2018,7,27,16,15,808.5,93.0,5.55,23.0,555.0,79.85,52.52
2018,7,27,16,30,789.0,90.0,5.5,22.4,507.0,69.81,54.19
2018,7,27,16,45,762.5,86.0,5.45,21.85,456.0,67.88,52.86
2018,7,27,17,0,736.0,82.0,5.4,21.3,405.0,65.86,51.43
2018,7,27,17,15,698.0,78.0,5.4,20.5,353.0,58.32,45.23
2018,7,27,17,30,660.0,74.0,5.4,19.7,301.0,56.26,43.69
2018,7,27,17,45,606.5,68.5,5.35,18.9,250.5,52.9,40.93
2018,7,27,18,0,553.0,63.0,5.3,18.1,200.0,49.54,38.02
2018,7,27,18,15,474.0,55.0,5.3,17.45,153.0,43.95,32.92
2018,7,27,18,30,395.0,47.0,5.3,16.8,106.0,38.32,27.55
2018,7,27,18,45,278.5,34.5,5.25,16.1,68.5,28.46,17.86
2018,7,27,19,0,162.0,22.0,5.2,15.4,31.0,17.16,0.0
2018,7,27,19,15,81.0,11.0,5.2,15.05,15.5,9.39,0.0
2018,7,27,19,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.5,12.25,10.0,14.95,0.0
2018,7,28,5,30,61.0,16.0,2.7,12.7,20.0,41.6,6.74
2018,7,28,5,45,116.0,35.5,2.85,13.1,50.5,94.26,68.87
2018,7,28,6,0,171.0,55.0,3.0,13.5,81.0,147.1,116.56
2018,7,28,6,15,223.0,75.5,2.95,14.2,123.0,205.07,167.38
2018,7,28,6,30,275.0,96.0,2.9,14.9,165.0,267.96,221.32
2018,7,28,6,45,320.0,113.5,2.8,15.55,211.5,327.63,271.18
2018,7,28,7,0,365.0,131.0,2.7,16.2,258.0,404.17,332.6
2018,7,28,7,15,403.0,146.0,2.7,16.85,307.0,464.38,379.38
2018,7,28,7,30,441.0,161.0,2.7,17.5,356.0,526.69,426.31
2018,7,28,7,45,472.5,172.0,2.65,18.1,403.5,581.26,465.86
2018,7,28,8,0,504.0,183.0,2.6,18.7,451.0,636.5,504.74
2018,7,28,8,15,529.0,192.5,2.6,19.35,497.0,684.85,537.58
2018,7,28,8,30,554.0,202.0,2.6,20.0,543.0,732.63,569.23
2018,7,28,8,45,574.5,210.0,2.6,20.6,586.5,773.78,595.58
2018,7,28,9,0,595.0,218.0,2.6,21.2,630.0,813.43,620.41
2018,7,28,9,15,605.0,228.0,2.65,21.85,668.0,849.54,642.24
2018,7,28,9,30,615.0,238.0,2.7,22.5,706.0,876.91,658.01
2018,7,28,9,45,620.0,247.5,2.75,23.2,738.0,896.09,668.01
2018,7,28,10,0,625.0,257.0,2.8,23.9,770.0,912.18,675.97
2018,7,28,10,15,637.0,261.0,2.95,24.55,799.5,926.79,684.1
2018,7,28,10,30,649.0,265.0,3.1,25.2,829.0,938.17,690.08
2018,7,28,10,45,659.5,266.5,3.2,25.85,852.0,942.36,691.04
2018,7,28,11,0,670.0,268.0,3.3,26.5,875.0,943.12,689.83
2018,7,28,11,15,676.5,269.0,3.45,27.0,890.5,936.1,684.26
2018,7,28,11,30,683.0,270.0,3.6,27.5,906.0,925.66,676.47
2018,7,28,11,45,688.0,269.5,3.7,28.0,914.5,909.12,664.37
2018,7,28,12,0,693.0,269.0,3.8,28.5,923.0,889.37,650.13
2018,7,28,12,15,714.5,256.0,3.9,28.8,930.0,869.72,636.87
2018,7,28,12,30,736.0,243.0,4.0,29.1,937.0,846.26,620.85
2018,7,28,12,45,763.0,224.0,4.1,29.35,938.5,818.11,601.72
2018,7,28,13,0,790.0,205.0,4.2,29.6,940.0,781.16,576.29
2018,7,28,13,15,787.0,203.0,4.3,29.5,925.0,739.18,546.92
2018,7,28,13,30,784.0,201.0,4.4,29.4,910.0,695.28,515.49
2018,7,28,13,45,779.5,198.0,4.55,29.35,888.5,647.93,480.85
2018,7,28,14,0,775.0,195.0,4.7,29.3,867.0,599.12,444.33
2018,7,28,14,15,769.0,191.0,4.8,28.95,839.0,546.46,404.24
2018,7,28,14,30,763.0,187.0,4.9,28.6,811.0,493.0,362.22
2018,7,28,14,45,755.0,182.0,5.0,28.2,777.0,437.44,317.36
2018,7,28,15,0,747.0,177.0,5.1,27.8,743.0,381.77,271.18
2018,7,28,15,15,732.0,172.5,5.1,27.8,702.5,324.66,222.92
2018,7,28,15,30,717.0,168.0,5.1,27.8,662.0,268.72,176.13
2018,7,28,15,45,705.5,160.0,5.15,26.7,619.0,212.3,132.0
2018,7,28,16,0,694.0,152.0,5.2,25.6,576.0,157.15,94.88
2018,7,28,16,15,682.0,141.5,5.15,24.9,530.0,101.76,70.85
2018,7,28,16,30,670.0,131.0,5.1,24.2,484.0,89.31,70.25
2018,7,28,16,45,648.0,122.0,5.05,23.55,435.0,85.34,67.32
2018,7,28,17,0,626.0,113.0,5.0,22.9,386.0,81.07,64.09
2018,7,28,17,15,590.0,104.5,4.95,22.0,335.5,76.72,60.79
2018,7,28,17,30,554.0,96.0,4.9,21.1,285.0,72.15,57.21
2018,7,28,17,45,504.5,85.0,4.85,20.2,235.5,65.23,51.43
2018,7,28,18,0,455.0,74.0,4.8,19.3,186.0,58.01,45.2
2018,7,28,18,15,385.0,62.0,4.7,18.6,141.5,47.1,35.48
2018,7,28,18,30,315.0,50.0,4.6,17.9,97.0,38.33,27.39
2018,7,28,18,45,219.5,35.0,4.5,17.25,62.0,27.04,16.45
2018,7,28,19,0,124.0,20.0,4.4,16.6,27.0,15.56,0.0
2018,7,28,19,15,62.0,10.0,4.4,16.2,13.5,8.54,0.0
2018,7,28,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,29,5,15,46.5,10.0,3.4,13.4,12.5,20.94,0.0
2018,7,29,5,30,93.0,20.0,3.4,13.7,25.0,63.64,7.05
2018,7,29,5,45,166.5,36.0,3.45,13.95,57.0,123.89,91.04
2018,7,29,6,0,240.0,52.0,3.5,14.2,89.0,183.72,145.85
2018,7,29,6,15,299.5,68.5,3.5,14.75,131.5,245.35,200.28
2018,7,29,6,30,359.0,85.0,3.5,15.3,174.0,312.95,258.5
2018,7,29,6,45,410.5,97.5,3.5,15.8,222.0,376.64,311.99
2018,7,29,7,0,462.0,110.0,3.5,16.3,270.0,444.49,367.09
2018,7,29,7,15,499.5,121.5,3.5,16.9,319.5,505.06,414.39
2018,7,29,7,30,537.0,133.0,3.5,17.5,369.0,567.46,461.57
2018,7,29,7,45,565.5,142.0,3.5,18.1,417.5,621.35,500.8
2018,7,29,8,0,594.0,151.0,3.5,18.7,466.0,683.29,544.71
2018,7,29,8,15,617.5,158.5,3.5,19.35,513.0,731.98,577.73
2018,7,29,8,30,641.0,166.0,3.5,20.0,560.0,779.55,608.88
2018,7,29,8,45,660.0,172.0,3.5,20.6,603.5,820.01,634.33
2018,7,29,9,0,679.0,178.0,3.5,21.2,647.0,858.45,657.99
2018,7,29,9,15,697.0,181.0,3.55,21.5,687.5,890.48,677.97
2018,7,29,9,30,715.0,184.0,3.6,21.8,728.0,919.9,696.07
2018,7,29,9,45,730.5,186.0,3.65,22.1,763.5,942.96,709.79
2018,7,29,10,0,746.0,188.0,3.7,22.4,799.0,962.89,721.43
2018,7,29,10,15,757.5,189.5,3.75,22.5,828.5,975.03,728.46
2018,7,29,10,30,769.0,191.0,3.8,22.6,858.0,974.23,726.95
2018,7,29,10,45,717.0,224.5,3.9,22.75,859.0,959.15,716.23
2018,7,29,11,0,665.0,258.0,4.0,22.9,860.0,930.06,695.24
2018,7,29,11,15,706.0,239.5,4.05,22.9,888.0,937.65,701.28
2018,7,29,11,30,747.0,221.0,4.1,22.9,916.0,940.68,703.2
2018,7,29,11,45,782.0,202.5,4.2,22.95,935.0,924.98,692.63
2018,7,29,12,0,817.0,184.0,4.3,23.0,954.0,915.1,686.2
2018,7,29,12,15,724.0,237.0,4.35,23.05,919.0,861.98,648.67
2018,7,29,12,30,631.0,290.0,4.4,23.1,884.0,800.8,603.68
2018,7,29,12,45,571.5,326.0,4.5,23.1,861.0,755.49,570.6
2018,7,29,13,0,512.0,362.0,4.6,23.1,838.0,710.49,537.36
2018,7,29,13,15,477.5,367.5,4.65,23.05,805.5,660.33,500.75
2018,7,29,13,30,443.0,373.0,4.7,23.0,773.0,611.54,464.66
2018,7,29,13,45,351.5,388.5,4.75,22.9,701.0,536.83,408.64
2018,7,29,14,0,260.0,404.0,4.8,22.8,629.0,471.69,359.31
2018,7,29,14,15,252.0,393.0,4.85,22.5,605.0,437.61,333.62
2018,7,29,14,30,244.0,382.0,4.9,22.2,581.0,404.17,307.87
2018,7,29,14,45,239.0,357.5,4.95,21.9,545.5,363.29,276.08
2018,7,29,15,0,234.0,333.0,5.0,21.6,510.0,323.39,244.53
2018,7,29,15,15,370.0,277.5,5.0,21.6,540.0,302.92,222.99
2018,7,29,15,30,506.0,222.0,5.0,21.6,570.0,261.29,182.98
2018,7,29,15,45,388.0,238.0,5.0,21.05,494.0,216.16,151.69
2018,7,29,16,0,270.0,254.0,5.0,20.5,418.0,190.9,139.38
2018,7,29,16,15,345.0,216.0,5.0,20.1,408.0,147.32,112.1
2018,7,29,16,30,420.0,178.0,5.0,19.7,398.0,115.82,94.16
2018,7,29,16,45,511.0,141.0,5.0,19.25,381.5,96.03,77.7
2018,7,29,17,0,602.0,104.0,5.0,18.8,365.0,74.3,59.3
2018,7,29,17,15,603.0,91.5,4.95,18.25,324.5,67.2,53.43
2018,7,29,17,30,604.0,79.0,4.9,17.7,284.0,59.59,46.99
2018,7,29,17,45,535.0,72.5,4.85,17.15,231.5,55.56,43.57
2018,7,29,18,0,466.0,66.0,4.8,16.6,179.0,51.53,39.99
2018,7,29,18,15,379.0,55.5,4.7,16.15,133.5,44.0,33.11
2018,7,29,18,30,292.0,45.0,4.6,15.7,88.0,34.54,24.33
2018,7,29,18,45,214.0,32.0,4.5,15.3,57.0,24.77,14.57
2018,7,29,19,0,136.0,19.0,4.4,14.9,26.0,14.82,0.0
2018,7,29,19,15,68.0,9.5,4.35,14.75,13.0,8.11,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,5,15,29.0,9.5,3.55,12.85,11.0,15.86,0.0
2018,7,30,5,30,58.0,19.0,3.6,13.2,22.0,45.06,0.0
2018,7,30,5,45,131.5,35.5,3.7,13.6,52.5,101.44,73.4
2018,7,30,6,0,205.0,52.0,3.8,14.0,83.0,168.79,133.84
2018,7,30,6,15,262.0,69.5,3.75,14.7,124.5,228.42,186.4
2018,7,30,6,30,319.0,87.0,3.7,15.4,166.0,293.8,242.67
2018,7,30,6,45,357.5,101.0,3.65,16.15,208.5,349.35,289.27
2018,7,30,7,0,396.0,115.0,3.6,16.9,251.0,407.88,336.64
2018,7,30,7,15,439.0,128.5,3.55,17.65,302.0,471.53,386.44
2018,7,30,7,30,482.0,142.0,3.5,18.4,353.0,537.66,436.45
2018,7,30,7,45,487.0,158.0,3.4,19.15,393.5,578.83,465.16
2018,7,30,8,0,492.0,174.0,3.3,19.9,434.0,618.55,491.96
2018,7,30,8,15,536.0,180.5,3.3,20.7,488.0,679.48,534.64
2018,7,30,8,30,580.0,187.0,3.3,21.5,542.0,741.07,576.48
2018,7,30,8,45,608.5,192.0,3.35,22.3,589.0,794.69,611.43
2018,7,30,9,0,637.0,197.0,3.4,23.1,636.0,840.0,640.06
2018,7,30,9,15,656.5,200.5,3.4,23.8,676.5,873.39,659.57
2018,7,30,9,30,676.0,204.0,3.4,24.5,717.0,904.29,677.21
2018,7,30,9,45,632.0,232.5,3.45,25.25,729.5,895.49,667.44
2018,7,30,10,0,588.0,261.0,3.5,26.0,742.0,881.75,654.15
2018,7,30,10,15,647.0,243.5,3.6,26.5,790.0,922.13,681.04
2018,7,30,10,30,706.0,226.0,3.7,27.0,838.0,958.74,704.13
2018,7,30,10,45,733.5,217.0,3.75,27.55,867.0,968.97,708.62
2018,7,30,11,0,761.0,208.0,3.8,28.1,896.0,975.35,710.88
2018,7,30,11,15,767.5,207.5,3.85,28.55,911.0,966.2,703.34
2018,7,30,11,30,774.0,207.0,3.9,29.0,926.0,944.02,687.47
2018,7,30,11,45,753.5,219.0,3.95,29.4,923.5,924.42,673.6
2018,7,30,12,0,733.0,231.0,4.0,29.8,921.0,892.66,651.37
2018,7,30,12,15,756.0,218.5,4.05,30.05,930.0,873.67,638.51
2018,7,30,12,30,779.0,206.0,4.1,30.3,939.0,844.07,618.44
2018,7,30,12,45,800.5,192.0,4.15,30.55,939.5,816.28,599.15
2018,7,30,13,0,822.0,178.0,4.2,30.8,940.0,784.46,576.75
2018,7,30,13,15,819.0,176.5,4.25,30.7,925.5,741.73,546.75
2018,7,30,13,30,816.0,175.0,4.3,30.6,911.0,696.95,514.68
2018,7,30,13,45,811.5,172.5,4.35,30.45,889.0,648.58,479.37
2018,7,30,14,0,807.0,170.0,4.4,30.3,867.0,598.72,441.99
2018,7,30,14,15,798.0,167.5,4.45,29.9,837.5,545.27,401.32
2018,7,30,14,30,789.0,165.0,4.5,29.5,808.0,491.23,358.91
2018,7,30,14,45,776.5,162.5,4.6,29.1,772.5,435.45,314.06
2018,7,30,15,0,764.0,160.0,4.7,28.7,737.0,375.54,264.93
2018,7,30,15,15,749.5,156.0,4.7,28.7,696.5,317.98,216.39
2018,7,30,15,30,735.0,152.0,4.7,28.7,656.0,261.49,169.19
2018,7,30,15,45,715.0,148.0,4.75,27.5,611.0,205.47,125.85
2018,7,30,16,0,695.0,144.0,4.8,26.3,566.0,151.67,90.33
2018,7,30,16,15,668.0,139.0,4.8,25.5,517.5,99.47,69.29
2018,7,30,16,30,641.0,134.0,4.8,24.7,469.0,91.21,71.71
2018,7,30,16,45,607.5,127.0,4.85,23.95,418.5,88.62,70.0
2018,7,30,17,0,574.0,120.0,4.9,23.2,368.0,85.86,68.11
2018,7,30,17,15,528.0,112.5,4.9,22.2,317.5,80.51,64.01
2018,7,30,17,30,482.0,105.0,4.9,21.2,267.0,76.02,60.54
2018,7,30,17,45,424.0,93.0,4.9,20.2,218.0,68.17,53.99
2018,7,30,18,0,366.0,81.0,4.9,19.2,169.0,60.1,47.02
2018,7,30,18,15,295.5,65.5,4.8,18.45,125.5,49.19,37.27
2018,7,30,18,30,225.0,50.0,4.7,17.7,82.0,37.99,27.03
2018,7,30,18,45,148.0,32.5,4.65,16.9,50.0,24.97,14.41
2018,7,30,19,0,71.0,15.0,4.6,16.1,18.0,11.65,0.0
2018,7,30,19,15,35.5,7.5,4.5,15.75,9.0,6.4,0.0
2018,7,30,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,31,5,15,36.0,8.0,3.15,12.2,10.0,16.47,0.0
2018,7,31,5,30,72.0,16.0,3.2,12.6,20.0,50.89,0.0
2018,7,31,5,45,135.5,34.0,3.25,13.05,50.5,101.32,72.87
2018,7,31,6,0,199.0,52.0,3.3,13.5,81.0,166.65,132.14
2018,7,31,6,15,256.5,70.0,3.25,14.2,123.0,226.79,185.15
2018,7,31,6,30,314.0,88.0,3.2,14.9,165.0,292.74,241.89
2018,7,31,6,45,362.5,103.5,3.15,15.65,212.0,355.79,294.56
2018,7,31,7,0,411.0,119.0,3.1,16.4,259.0,422.81,348.58
2018,7,31,7,15,450.0,131.0,3.1,17.15,307.5,482.74,395.19
2018,7,31,7,30,489.0,143.0,3.1,17.9,356.0,544.76,441.86
2018,7,31,7,45,521.5,153.0,3.1,18.65,405.0,601.08,482.66
2018,7,31,8,0,554.0,163.0,3.1,19.4,454.0,658.04,522.74
2018,7,31,8,15,581.0,170.5,3.05,20.3,501.5,707.71,555.82
2018,7,31,8,30,608.0,178.0,3.0,21.2,549.0,764.66,592.95
2018,7,31,8,45,630.5,183.5,3.0,22.05,593.5,807.16,619.34
2018,7,31,9,0,653.0,189.0,3.0,22.9,638.0,847.84,643.68
2018,7,31,9,15,667.0,194.0,3.05,23.7,676.5,877.82,660.72
2018,7,31,9,30,681.0,199.0,3.1,24.5,715.0,905.11,675.87
2018,7,31,9,45,691.5,204.0,3.1,25.25,748.5,926.11,686.48
2018,7,31,10,0,702.0,209.0,3.1,26.0,782.0,943.97,695.01
2018,7,31,10,15,716.5,209.5,3.2,26.6,812.0,957.87,702.11
2018,7,31,10,30,731.0,210.0,3.3,27.2,842.0,968.38,707.06
2018,7,31,10,45,745.0,208.0,3.4,27.8,866.5,972.3,707.8
2018,7,31,11,0,759.0,206.0,3.5,28.4,891.0,972.58,706.31
2018,7,31,11,15,767.5,205.0,3.55,28.85,907.0,964.87,699.84
2018,7,31,11,30,776.0,204.0,3.6,29.3,923.0,944.32,685.13
2018,7,31,11,45,783.5,201.0,3.7,29.75,932.0,927.21,673.16
2018,7,31,12,0,791.0,198.0,3.8,30.2,941.0,906.63,658.92
2018,7,31,12,15,799.5,193.0,3.9,30.35,944.0,881.78,642.67
2018,7,31,12,30,808.0,188.0,4.0,30.5,947.0,853.6,624.16
2018,7,31,12,45,818.0,179.5,4.1,30.65,942.5,820.34,601.9
2018,7,31,13,0,828.0,171.0,4.2,30.8,938.0,783.85,576.58
2018,7,31,13,15,824.5,169.5,4.3,30.65,922.5,740.54,546.46
2018,7,31,13,30,821.0,168.0,4.4,30.5,907.0,695.2,514.19
2018,7,31,13,45,816.0,165.5,4.5,30.35,884.5,646.3,478.53
2018,7,31,14,0,811.0,163.0,4.6,30.2,862.0,595.92,440.83
2018,7,31,14,15,804.5,159.5,4.65,29.85,833.5,542.74,400.19
2018,7,31,14,30,798.0,156.0,4.7,29.5,805.0,488.7,357.57
2018,7,31,14,45,790.0,152.0,4.75,29.15,771.0,433.04,312.39
2018,7,31,15,0,782.0,148.0,4.8,28.8,737.0,377.16,265.81
2018,7,31,15,15,767.5,145.0,4.8,28.8,696.5,320.24,217.56
