Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,14,45,810.0,139.0,4.95,33.55,755.5,431.79,306.36
2018,8,10,15,0,801.0,135.0,5.0,33.3,720.0,373.61,258.44
2018,8,10,15,15,786.5,131.5,5.0,33.3,678.5,314.43,208.98
2018,8,10,15,30,772.0,128.0,5.0,33.3,637.0,256.26,160.96
2018,8,10,15,45,755.5,123.0,5.05,32.4,592.0,191.8,111.66
2018,8,10,16,0,739.0,118.0,5.1,31.5,547.0,134.59,74.98
2018,8,10,16,15,717.5,113.0,5.1,30.7,499.0,79.29,60.05
2018,8,10,16,30,696.0,108.0,5.1,29.9,451.0,75.67,57.51
2018,8,10,16,45,666.0,101.5,5.05,29.1,400.5,72.71,55.44
2018,8,10,17,0,636.0,95.0,5.0,28.3,350.0,69.59,53.2
2018,8,10,17,15,593.5,87.5,4.95,27.2,299.0,65.43,50.07
2018,8,10,17,30,551.0,80.0,4.9,26.1,248.0,61.12,46.69
2018,8,10,17,45,491.5,71.0,4.85,25.0,199.5,55.31,41.87
2018,8,10,18,0,432.0,62.0,4.8,23.9,151.0,49.36,36.69
2018,8,10,18,15,346.5,50.0,4.75,23.0,108.5,38.41,26.97
2018,8,10,18,30,261.0,38.0,4.7,22.1,66.0,29.39,18.38
2018,8,10,18,45,156.0,23.0,4.7,21.2,37.5,17.91,0.23
2018,8,10,19,0,51.0,8.0,4.7,20.3,9.0,6.83,0.0
2018,8,10,19,15,25.5,4.0,4.7,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,18.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,11,5,15,35.5,6.0,4.3,14.4,7.0,0.0,0.0
2018,8,11,5,30,71.0,12.0,4.4,14.8,14.0,33.91,0.0
2018,8,11,5,45,173.0,27.0,4.45,15.25,44.5,117.12,62.79
2018,8,11,6,0,275.0,42.0,4.5,15.7,75.0,194.92,151.09
2018,8,11,6,15,354.0,54.5,4.5,16.45,118.5,264.0,213.46
2018,8,11,6,30,433.0,67.0,4.5,17.2,162.0,345.06,283.5
2018,8,11,6,45,489.5,77.0,4.45,18.0,211.0,415.37,342.59
2018,8,11,7,0,546.0,87.0,4.4,18.8,260.0,489.88,402.66
2018,8,11,7,15,586.5,94.5,4.45,19.8,310.5,554.0,452.11
2018,8,11,7,30,627.0,102.0,4.5,20.8,361.0,619.72,500.89
2018,8,11,7,45,657.0,109.0,4.5,21.8,411.5,677.7,540.99
2018,8,11,8,0,687.0,116.0,4.5,22.8,462.0,735.55,579.57
2018,8,11,8,15,709.5,121.0,4.5,23.55,510.0,784.05,610.85
2018,8,11,8,30,732.0,126.0,4.5,24.3,558.0,831.12,640.45
2018,8,11,8,45,748.5,131.5,4.5,25.05,603.0,871.47,664.74
2018,8,11,9,0,765.0,137.0,4.5,25.8,648.0,909.43,687.07
2018,8,11,9,15,776.0,141.5,4.55,26.4,687.5,931.57,698.94
2018,8,11,9,30,787.0,146.0,4.6,27.0,727.0,957.18,713.33
2018,8,11,9,45,793.5,152.0,4.65,27.6,761.5,976.59,723.49
2018,8,11,10,0,800.0,158.0,4.7,28.2,796.0,992.41,731.31
2018,8,11,10,15,806.5,161.5,4.75,28.6,824.5,1001.98,735.68
2018,8,11,10,30,813.0,165.0,4.8,29.0,853.0,1007.8,737.72
2018,8,11,10,45,816.5,168.0,4.85,29.35,874.5,1006.33,735.25
2018,8,11,11,0,820.0,171.0,4.9,29.7,896.0,1001.06,730.46
2018,8,11,11,15,707.5,229.5,5.0,29.85,862.5,943.73,692.18
2018,8,11,11,30,595.0,288.0,5.1,30.0,829.0,873.59,642.37
2018,8,11,11,45,596.5,290.5,5.2,30.1,836.0,857.82,631.83
2018,8,11,12,0,598.0,293.0,5.3,30.2,843.0,839.19,618.97
2018,8,11,12,15,715.0,233.0,5.4,30.15,890.5,862.79,638.18
2018,8,11,12,30,832.0,173.0,5.5,30.1,938.0,869.75,644.49
2018,8,11,12,45,835.0,168.5,5.6,30.0,930.5,832.88,620.01
2018,8,11,13,0,838.0,164.0,5.7,29.9,923.0,793.11,592.63
2018,8,11,13,15,832.0,164.0,5.75,29.7,906.5,748.06,560.49
2018,8,11,13,30,826.0,164.0,5.8,29.5,890.0,701.11,526.26
2018,8,11,13,45,817.0,163.0,5.85,29.3,865.5,649.8,488.04
2018,8,11,14,0,808.0,162.0,5.9,29.1,841.0,597.38,447.98
2018,8,11,14,15,798.5,160.0,5.9,28.8,811.0,543.03,405.43
2018,8,11,14,30,789.0,158.0,5.9,28.5,781.0,488.14,361.21
2018,8,11,14,45,775.5,156.0,5.9,28.15,745.0,431.38,314.47
2018,8,11,15,0,762.0,154.0,5.9,27.8,709.0,370.76,263.77
2018,8,11,15,15,746.5,150.5,5.9,27.8,668.0,312.5,213.99
2018,8,11,15,30,731.0,147.0,5.9,27.8,627.0,255.45,165.88
2018,8,11,15,45,711.0,141.5,5.75,26.95,581.0,197.79,120.92
2018,8,11,16,0,691.0,136.0,5.6,26.1,535.0,142.46,84.79
2018,8,11,16,15,665.5,130.0,5.55,25.4,486.5,89.22,69.76
2018,8,11,16,30,640.0,124.0,5.5,24.7,438.0,86.15,67.65
2018,8,11,16,45,608.0,117.0,5.4,24.0,388.5,83.3,65.66
2018,8,11,17,0,576.0,110.0,5.3,23.3,339.0,80.29,63.49
2018,8,11,17,15,533.0,100.5,5.25,22.45,289.0,75.06,59.38
2018,8,11,17,30,490.0,91.0,5.2,21.6,239.0,67.14,52.8
2018,8,11,17,45,431.5,79.5,5.1,20.8,191.5,59.33,46.1
2018,8,11,18,0,373.0,68.0,5.0,20.0,144.0,51.31,38.97
2018,8,11,18,15,293.5,53.5,4.95,19.3,102.5,40.78,29.4
2018,8,11,18,30,214.0,39.0,4.9,18.6,61.0,30.02,19.02
2018,8,11,18,45,126.0,23.5,4.8,17.95,34.5,18.25,0.0
2018,8,11,19,0,38.0,8.0,4.7,17.3,8.0,6.83,0.0
2018,8,11,19,15,19.0,4.0,4.65,16.95,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,13.4,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.8,11.0,23.92,0.0
2018,8,12,5,45,124.0,26.0,2.95,14.15,38.5,96.28,46.92
2018,8,12,6,0,202.0,42.0,3.0,14.5,66.0,162.82,125.73
2018,8,12,6,15,272.0,58.0,2.9,15.25,107.0,227.66,183.95
2018,8,12,6,30,342.0,74.0,2.8,16.0,148.0,300.07,246.45
2018,8,12,6,45,395.5,87.5,2.75,16.7,195.0,366.17,301.99
2018,8,12,7,0,449.0,101.0,2.7,17.4,242.0,436.79,359.01
2018,8,12,7,15,492.5,111.5,2.65,18.25,292.0,500.69,408.31
2018,8,12,7,30,536.0,122.0,2.6,19.1,342.0,567.04,457.51
2018,8,12,7,45,569.5,130.0,2.55,19.9,391.5,632.03,503.63
2018,8,12,8,0,603.0,138.0,2.5,20.7,441.0,691.02,543.79
2018,8,12,8,15,630.5,144.0,2.5,21.6,489.0,742.53,576.77
2018,8,12,8,30,658.0,150.0,2.5,22.5,537.0,793.07,608.23
2018,8,12,8,45,679.5,154.5,2.55,23.4,581.5,835.1,633.4
2018,8,12,9,0,701.0,159.0,2.6,24.3,626.0,875.14,656.82
2018,8,12,9,15,720.0,161.5,2.7,25.1,667.0,908.24,675.87
2018,8,12,9,30,739.0,164.0,2.8,25.9,708.0,938.67,693.02
2018,8,12,9,45,755.5,164.5,2.9,26.75,743.5,961.44,704.88
2018,8,12,10,0,772.0,165.0,3.0,27.6,779.0,972.86,709.37
2018,8,12,10,15,784.5,165.5,3.15,28.2,809.0,985.25,715.74
2018,8,12,10,30,797.0,166.0,3.3,28.8,839.0,994.01,719.8
2018,8,12,10,45,808.0,165.0,3.45,29.45,862.5,996.01,719.45
2018,8,12,11,0,819.0,164.0,3.6,30.1,886.0,994.2,716.77
2018,8,12,11,15,825.5,163.5,3.8,30.45,901.5,984.67,710.36
2018,8,12,11,30,832.0,163.0,4.0,30.8,917.0,971.36,701.59
2018,8,12,11,45,837.5,161.0,4.15,31.15,925.0,951.94,688.56
2018,8,12,12,0,843.0,159.0,4.3,31.5,933.0,928.92,673.22
2018,8,12,12,15,845.0,157.5,4.45,31.6,933.0,899.81,654.5
2018,8,12,12,30,847.0,156.0,4.6,31.7,933.0,867.49,633.54
2018,8,12,12,45,847.5,154.0,4.75,31.85,925.5,830.44,609.33
2018,8,12,13,0,848.0,152.0,4.9,32.0,918.0,790.6,582.63
2018,8,12,13,15,846.0,149.5,5.0,31.85,902.5,745.9,551.59
2018,8,12,13,30,844.0,147.0,5.1,31.7,887.0,698.96,518.16
2018,8,12,13,45,840.0,144.5,5.2,31.6,864.5,648.75,481.34
2018,8,12,14,0,836.0,142.0,5.3,31.5,842.0,596.88,442.22
2018,8,12,14,15,830.0,138.5,5.35,31.15,812.5,541.75,399.8
2018,8,12,14,30,824.0,135.0,5.4,30.8,783.0,485.64,355.25
2018,8,12,14,45,815.5,131.0,5.45,30.45,747.5,427.41,307.72
2018,8,12,15,0,807.0,127.0,5.5,30.1,712.0,368.98,258.77
2018,8,12,15,15,792.5,124.0,5.5,30.1,671.0,309.72,208.32
2018,8,12,15,30,778.0,121.0,5.5,30.1,630.0,251.47,159.39
2018,8,12,15,45,763.0,116.0,5.5,28.95,585.0,192.91,114.01
2018,8,12,16,0,748.0,111.0,5.5,27.8,540.0,135.95,77.36
2018,8,12,16,15,729.5,105.0,5.45,27.0,492.5,73.01,55.79
2018,8,12,16,30,711.0,99.0,5.4,26.2,445.0,70.03,53.71
2018,8,12,16,45,683.5,92.5,5.3,25.35,395.0,66.85,51.4
2018,8,12,17,0,656.0,86.0,5.2,24.5,345.0,63.5,48.89
2018,8,12,17,15,615.5,79.5,5.05,23.5,294.5,59.84,46.07
2018,8,12,17,30,575.0,73.0,4.9,22.5,244.0,56.07,43.05
2018,8,12,17,45,517.5,64.0,4.8,21.5,195.5,50.05,37.91
2018,8,12,18,0,460.0,55.0,4.7,20.5,147.0,43.85,32.41
2018,8,12,18,15,371.0,44.5,4.6,19.75,104.5,36.05,25.25
2018,8,12,18,30,282.0,34.0,4.5,19.0,62.0,28.09,17.19
2018,8,12,18,45,168.5,21.0,4.4,18.25,35.0,16.41,0.0
2018,8,12,19,0,55.0,8.0,4.3,17.5,8.0,6.83,0.0
2018,8,12,19,15,27.5,4.0,4.25,17.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,13,5,15,37.5,5.5,3.6,13.05,6.5,0.0,0.0
2018,8,13,5,30,75.0,11.0,3.7,13.5,13.0,34.56,0.0
2018,8,13,5,45,185.0,24.5,3.85,13.95,42.5,118.0,52.33
2018,8,13,6,0,295.0,38.0,4.0,14.4,72.0,201.18,155.72
2018,8,13,6,15,378.0,49.0,4.05,14.95,115.5,273.97,222.27
2018,8,13,6,30,461.0,60.0,4.1,15.5,159.0,355.23,293.23
2018,8,13,6,45,517.5,69.0,4.1,16.1,208.0,425.74,353.2
2018,8,13,7,0,574.0,78.0,4.1,16.7,257.0,500.48,414.21
2018,8,13,7,15,615.0,84.0,4.1,17.3,307.5,564.38,464.35
2018,8,13,7,30,656.0,90.0,4.1,17.9,358.0,629.89,513.33
2018,8,13,7,45,685.5,95.5,4.1,18.55,408.0,686.81,553.36
2018,8,13,8,0,715.0,101.0,4.1,19.2,458.0,743.52,592.14
2018,8,13,8,15,737.5,105.5,4.1,19.85,506.5,792.32,624.15
2018,8,13,8,30,760.0,110.0,4.1,20.5,555.0,834.91,651.05
2018,8,13,8,45,776.5,114.0,4.1,21.1,599.5,874.26,675.33
2018,8,13,9,0,793.0,118.0,4.1,21.7,644.0,911.11,697.51
2018,8,13,9,15,800.5,124.0,4.15,22.3,683.5,938.73,713.33
2018,8,13,9,30,808.0,130.0,4.2,22.9,723.0,963.02,726.85
2018,8,13,9,45,810.0,137.0,4.25,23.5,755.5,979.44,735.01
2018,8,13,10,0,812.0,144.0,4.3,24.1,788.0,992.12,740.75
2018,8,13,10,15,820.0,146.0,4.35,24.5,817.0,1001.7,745.11
2018,8,13,10,30,828.0,148.0,4.4,24.9,846.0,1007.54,747.1
2018,8,13,10,45,833.5,150.0,4.5,25.3,868.0,1007.07,745.31
2018,8,13,11,0,839.0,152.0,4.6,25.7,890.0,1002.74,741.26
2018,8,13,11,15,842.5,153.5,4.7,25.85,905.0,992.11,734.05
2018,8,13,11,30,846.0,155.0,4.8,26.0,920.0,977.71,724.42
2018,8,13,11,45,846.5,156.5,4.9,26.15,927.0,956.8,710.47
2018,8,13,12,0,847.0,158.0,5.0,26.3,934.0,932.39,694.18
2018,8,13,12,15,851.5,154.5,5.1,26.25,934.5,903.38,675.26
2018,8,13,12,30,856.0,151.0,5.2,26.2,935.0,860.75,646.82
2018,8,13,12,45,859.5,147.5,5.3,26.15,928.5,825.81,623.53
2018,8,13,13,0,863.0,144.0,5.4,26.1,922.0,787.9,597.88
2018,8,13,13,15,859.5,143.0,5.5,25.85,906.0,744.16,566.51
2018,8,13,13,30,856.0,142.0,5.6,25.6,890.0,698.24,532.73
2018,8,13,13,45,851.0,140.5,5.65,25.35,867.5,652.33,497.77
2018,8,13,14,0,846.0,139.0,5.7,25.1,845.0,600.12,457.22
2018,8,13,14,15,838.5,136.5,5.75,24.6,815.5,544.44,413.26
2018,8,13,14,30,831.0,134.0,5.8,24.1,786.0,487.9,367.17
2018,8,13,14,45,820.5,131.5,5.8,23.65,750.0,429.58,318.15
2018,8,13,15,0,810.0,129.0,5.8,23.2,714.0,371.25,267.86
2018,8,13,15,15,795.5,125.5,5.8,23.2,672.0,311.32,215.39
2018,8,13,15,30,781.0,122.0,5.8,23.2,630.0,252.4,164.55
2018,8,13,15,45,764.0,117.5,5.75,22.1,585.0,193.66,117.83
2018,8,13,16,0,747.0,113.0,5.7,21.0,540.0,130.16,75.07
2018,8,13,16,15,724.5,108.0,5.6,20.3,491.5,74.58,58.73
2018,8,13,16,30,702.0,103.0,5.5,19.6,443.0,72.75,57.56
2018,8,13,16,45,671.0,97.0,5.45,18.95,392.0,69.99,55.51
2018,8,13,17,0,640.0,91.0,5.4,18.3,341.0,67.09,53.31
2018,8,13,17,15,596.0,83.5,5.3,17.7,290.0,62.8,49.8
2018,8,13,17,30,552.0,76.0,5.2,17.1,239.0,58.36,46.05
2018,8,13,17,45,490.0,67.0,5.05,16.55,190.5,52.42,40.8
2018,8,13,18,0,428.0,58.0,4.9,16.0,142.0,46.34,35.2
2018,8,13,18,15,338.0,46.0,4.85,15.6,100.0,37.36,26.79
2018,8,13,18,30,248.0,34.0,4.8,15.2,58.0,26.38,15.85
2018,8,13,18,45,145.5,20.5,4.7,14.8,32.5,16.0,0.0
2018,8,13,19,0,43.0,7.0,4.6,14.4,7.0,5.97,0.0
2018,8,13,19,15,21.5,3.5,4.5,14.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,5,15,12.5,4.0,3.8,13.25,4.0,0.0,0.0
2018,8,14,5,30,25.0,8.0,3.9,13.6,8.0,15.25,0.0
2018,8,14,5,45,84.5,25.0,4.05,14.0,33.0,71.81,25.29
2018,8,14,6,0,144.0,42.0,4.2,14.4,58.0,128.42,97.8
2018,8,14,6,15,206.0,61.0,4.3,14.9,97.5,189.0,152.62
2018,8,14,6,30,268.0,80.0,4.4,15.4,137.0,255.86,211.29
2018,8,14,6,45,318.5,97.0,4.45,15.9,182.5,331.57,275.7
2018,8,14,7,0,369.0,114.0,4.5,16.4,228.0,400.44,332.87
2018,8,14,7,15,341.0,130.5,4.5,16.85,251.0,401.3,333.04
2018,8,14,7,30,313.0,147.0,4.5,17.3,274.0,412.55,340.69
2018,8,14,7,45,308.0,170.0,4.5,17.8,309.0,446.5,365.92
2018,8,14,8,0,303.0,193.0,4.5,18.3,344.0,478.71,389.04
2018,8,14,8,15,374.5,200.0,4.5,18.7,405.5,557.11,449.33
2018,8,14,8,30,446.0,207.0,4.5,19.1,467.0,658.83,524.9
2018,8,14,8,45,549.5,194.5,4.5,19.55,540.5,751.98,593.2
2018,8,14,9,0,653.0,182.0,4.5,20.0,614.0,856.8,666.73
2018,8,14,9,15,625.0,201.5,4.5,20.35,636.0,861.34,666.76
2018,8,14,9,30,597.0,221.0,4.5,20.7,658.0,861.55,663.77
2018,8,14,9,45,680.0,196.0,4.55,21.05,716.5,923.17,705.88
2018,8,14,10,0,763.0,171.0,4.6,21.4,775.0,981.14,743.69
2018,8,14,10,15,774.0,172.5,4.6,21.7,804.5,984.11,743.31
2018,8,14,10,30,785.0,174.0,4.6,22.0,834.0,992.31,747.03
2018,8,14,10,45,780.5,181.0,4.65,22.35,851.5,986.77,741.77
2018,8,14,11,0,776.0,188.0,4.7,22.7,869.0,977.56,734.24
2018,8,14,11,15,684.5,236.5,4.75,22.85,844.5,931.31,702.02
2018,8,14,11,30,593.0,285.0,4.8,23.0,820.0,871.69,657.95
2018,8,14,11,45,676.0,245.0,4.85,23.2,859.5,892.65,674.29
2018,8,14,12,0,759.0,205.0,4.9,23.4,899.0,905.71,683.7
2018,8,14,12,15,797.0,185.0,5.0,23.5,913.0,884.89,669.51
2018,8,14,12,30,835.0,165.0,5.1,23.6,927.0,867.05,657.6
2018,8,14,12,45,838.5,161.0,5.15,23.65,920.5,830.74,632.53
2018,8,14,13,0,842.0,157.0,5.2,23.7,914.0,791.47,604.63
2018,8,14,13,15,841.0,154.0,5.25,23.75,898.5,747.04,571.85
2018,8,14,13,30,840.0,151.0,5.3,23.8,883.0,700.31,536.68
2018,8,14,13,45,838.0,146.5,5.4,23.8,860.5,649.58,497.99
2018,8,14,14,0,836.0,142.0,5.5,23.8,838.0,597.06,456.84
2018,8,14,14,15,830.0,139.0,5.55,23.55,809.0,542.13,412.91
2018,8,14,14,30,824.0,136.0,5.6,23.3,780.0,486.22,366.83
2018,8,14,14,45,815.5,132.5,5.6,23.0,745.0,428.18,317.74
2018,8,14,15,0,807.0,129.0,5.6,22.7,710.0,369.93,267.26
2018,8,14,15,15,792.5,125.5,5.6,22.7,668.0,310.1,214.83
2018,8,14,15,30,778.0,122.0,5.6,22.7,626.0,251.29,164.04
2018,8,14,15,45,762.0,117.0,5.6,21.8,581.0,192.43,117.11
2018,8,14,16,0,746.0,112.0,5.6,20.9,536.0,128.76,74.23
2018,8,14,16,15,725.5,106.5,5.55,20.35,488.0,73.75,58.02
2018,8,14,16,30,705.0,101.0,5.5,19.8,440.0,71.56,56.5
2018,8,14,16,45,675.5,94.5,5.45,19.3,389.5,68.4,54.07
2018,8,14,17,0,646.0,88.0,5.4,18.8,339.0,65.08,51.46
2018,8,14,17,15,603.5,81.0,5.3,18.15,288.0,61.09,48.22
2018,8,14,17,30,561.0,74.0,5.2,17.5,237.0,56.98,44.76
2018,8,14,17,45,500.0,65.0,5.05,16.9,188.5,50.98,39.46
2018,8,14,18,0,439.0,56.0,4.9,16.3,140.0,44.84,33.8
2018,8,14,18,15,346.5,44.5,4.7,15.85,98.5,36.21,25.71
2018,8,14,18,30,254.0,33.0,4.5,15.4,57.0,25.65,14.92
2018,8,14,18,45,144.0,19.0,4.25,14.95,31.0,14.84,0.0
2018,8,14,19,0,34.0,5.0,4.0,14.5,5.0,4.27,0.0
2018,8,14,19,15,17.0,2.5,3.95,14.3,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.8,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.4,10.0,24.24,0.0
2018,8,15,5,45,150.0,24.0,3.3,14.05,38.0,103.17,30.42
2018,8,15,6,0,251.0,39.0,3.6,14.7,66.0,183.39,140.4
2018,8,15,6,15,312.5,51.0,3.65,15.25,103.5,241.64,195.27
2018,8,15,6,30,374.0,63.0,3.7,15.8,141.0,306.87,252.95
2018,8,15,6,45,280.0,85.5,3.75,16.35,153.0,295.03,244.53
2018,8,15,7,0,186.0,108.0,3.8,16.9,165.0,257.62,213.27
2018,8,15,7,15,298.0,118.0,3.75,17.5,229.0,355.98,295.09
2018,8,15,7,30,410.0,128.0,3.7,18.1,293.0,481.66,395.06
2018,8,15,7,45,557.5,114.0,3.7,18.65,371.0,608.38,493.26
2018,8,15,8,0,705.0,100.0,3.7,19.2,449.0,736.44,586.12
2018,8,15,8,15,730.5,103.5,3.65,19.8,497.5,786.33,618.25
2018,8,15,8,30,756.0,107.0,3.6,20.4,546.0,830.42,645.97
2018,8,15,8,45,687.0,140.0,3.6,20.95,563.5,829.43,641.73
2018,8,15,9,0,618.0,173.0,3.6,21.5,581.0,815.17,628.59
2018,8,15,9,15,590.5,196.5,3.65,22.0,606.0,823.92,632.18
2018,8,15,9,30,563.0,220.0,3.7,22.5,631.0,820.81,626.84
2018,8,15,9,45,707.0,168.5,3.75,23.0,710.0,921.39,695.25
2018,8,15,10,0,851.0,117.0,3.8,23.5,789.0,991.27,739.51
2018,8,15,10,15,860.0,117.5,3.9,23.85,818.0,1000.43,743.6
2018,8,15,10,30,869.0,118.0,4.0,24.2,847.0,1005.86,745.81
2018,8,15,10,45,788.0,167.0,4.1,24.6,841.0,981.41,728.07
2018,8,15,11,0,707.0,216.0,4.2,25.0,835.0,948.67,705.03
2018,8,15,11,15,727.5,206.5,4.35,25.15,852.5,944.13,702.05
2018,8,15,11,30,748.0,197.0,4.5,25.3,870.0,935.7,696.32
2018,8,15,11,45,823.0,157.5,4.6,25.5,903.5,937.69,697.58
2018,8,15,12,0,898.0,118.0,4.7,25.7,937.0,930.83,692.95
2018,8,15,12,15,897.5,118.0,4.85,25.7,936.0,900.68,673.45
2018,8,15,12,30,897.0,118.0,5.0,25.7,935.0,867.35,651.71
2018,8,15,12,45,894.0,118.0,5.1,25.7,926.0,828.97,625.94
2018,8,15,13,0,891.0,118.0,5.2,25.7,917.0,787.91,598.05
2018,8,15,13,15,888.5,117.0,5.3,25.55,901.5,743.83,567.08
2018,8,15,13,30,886.0,116.0,5.4,25.4,886.0,697.39,532.69
2018,8,15,13,45,881.5,114.0,5.45,25.2,863.0,646.72,494.18
2018,8,15,14,0,877.0,112.0,5.5,25.0,840.0,594.29,453.23
2018,8,15,14,15,870.5,110.0,5.55,24.65,810.5,539.31,409.32
2018,8,15,14,30,864.0,108.0,5.6,24.3,781.0,483.22,363.1
2018,8,15,14,45,855.0,106.0,5.65,23.95,745.5,425.28,313.99
2018,8,15,15,0,846.0,104.0,5.7,23.6,710.0,366.99,263.32
2018,8,15,15,15,833.0,101.0,5.7,23.6,668.5,306.78,210.28
2018,8,15,15,30,820.0,98.0,5.7,23.6,627.0,241.3,154.0
2018,8,15,15,45,804.5,95.0,5.6,22.7,582.0,181.52,106.25
2018,8,15,16,0,789.0,92.0,5.5,21.8,537.0,123.32,68.37
2018,8,15,16,15,769.5,87.0,5.4,21.3,488.5,67.58,52.54
2018,8,15,16,30,750.0,82.0,5.3,20.8,440.0,64.95,50.59
2018,8,15,16,45,721.5,78.0,5.2,20.35,390.0,62.81,49.02
2018,8,15,17,0,693.0,74.0,5.1,19.9,340.0,55.59,42.99
2018,8,15,17,15,652.0,68.0,5.0,19.35,289.0,51.93,39.98
2018,8,15,17,30,611.0,62.0,4.9,18.8,238.0,48.15,36.78
2018,8,15,17,45,550.5,55.0,4.75,18.2,189.0,43.36,32.54
2018,8,15,18,0,490.0,48.0,4.6,17.6,140.0,38.49,28.05
2018,8,15,18,15,395.0,38.5,4.4,17.15,98.0,31.29,21.27
2018,8,15,18,30,300.0,29.0,4.2,16.7,56.0,23.99,13.12
2018,8,15,18,45,172.0,17.0,4.05,16.25,30.5,14.51,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.8,5.0,4.27,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,2.35,12.5,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,2.7,13.1,10.0,34.14,0.0
2018,8,16,5,45,211.5,21.0,3.0,13.7,40.0,124.22,25.67
2018,8,16,6,0,345.0,33.0,3.3,14.3,70.0,220.98,168.97
2018,8,16,6,15,434.5,41.5,3.35,14.85,114.0,296.98,240.13
2018,8,16,6,30,524.0,50.0,3.4,15.4,158.0,382.13,314.53
2018,8,16,6,45,582.0,56.5,3.45,16.0,208.0,453.68,375.43
2018,8,16,7,0,640.0,63.0,3.5,16.6,258.0,529.57,437.19
2018,8,16,7,15,679.5,68.0,3.5,17.2,309.5,590.63,484.33
2018,8,16,7,30,719.0,73.0,3.5,17.8,361.0,656.77,532.37
2018,8,16,7,45,748.0,77.0,3.5,18.35,412.5,714.13,572.3
2018,8,16,8,0,777.0,81.0,3.5,18.9,464.0,771.02,610.77
2018,8,16,8,15,798.5,83.5,3.5,19.6,512.5,818.66,641.22
2018,8,16,8,30,820.0,86.0,3.5,20.3,561.0,864.55,669.78
2018,8,16,8,45,836.0,89.0,3.5,21.0,606.5,893.9,686.26
2018,8,16,9,0,852.0,92.0,3.5,21.7,652.0,930.14,707.4
2018,8,16,9,15,861.5,95.0,3.5,22.35,692.0,957.17,722.06
2018,8,16,9,30,871.0,98.0,3.5,23.0,732.0,980.85,734.43
2018,8,16,9,45,876.5,102.0,3.5,23.65,766.5,998.12,742.5
2018,8,16,10,0,882.0,106.0,3.5,24.3,801.0,1011.6,748.14
2018,8,16,10,15,889.5,107.0,3.5,24.85,829.5,1019.98,750.81
2018,8,16,10,30,897.0,108.0,3.5,25.4,858.0,1024.5,751.1
2018,8,16,10,45,902.5,109.0,3.5,25.95,880.5,1023.08,747.68
2018,8,16,11,0,908.0,110.0,3.5,26.5,903.0,1017.7,741.89
2018,8,16,11,15,910.5,111.0,3.55,26.9,917.5,1005.44,732.58
2018,8,16,11,30,913.0,112.0,3.6,27.3,932.0,989.32,720.93
2018,8,16,11,45,914.5,112.0,3.6,27.7,938.5,967.51,705.35
2018,8,16,12,0,916.0,112.0,3.6,28.1,945.0,942.09,687.53
2018,8,16,12,15,915.0,112.0,3.75,28.35,943.5,910.97,667.28
2018,8,16,12,30,914.0,112.0,3.9,28.6,942.0,876.63,644.75
2018,8,16,12,45,911.0,112.5,4.0,28.85,933.5,838.07,618.97
2018,8,16,13,0,908.0,113.0,4.1,29.1,925.0,796.74,591.12
2018,8,16,13,15,904.5,112.0,4.25,29.0,908.5,751.17,560.28
2018,8,16,13,30,901.0,111.0,4.4,28.9,892.0,703.27,525.85
2018,8,16,13,45,895.5,109.5,4.55,28.85,868.0,651.61,487.63
2018,8,16,14,0,890.0,108.0,4.7,28.8,844.0,598.26,447.15
2018,8,16,14,15,882.5,106.5,4.75,28.45,814.0,542.4,403.68
2018,8,16,14,30,875.0,105.0,4.8,28.1,784.0,485.53,357.92
2018,8,16,14,45,866.0,102.0,4.9,27.75,747.5,426.11,308.82
2018,8,16,15,0,857.0,99.0,5.0,27.4,711.0,366.36,258.04
2018,8,16,15,15,843.5,97.0,5.0,27.4,669.5,306.07,205.83
2018,8,16,15,30,830.0,95.0,5.0,27.4,628.0,240.46,150.39
2018,8,16,15,45,814.0,92.0,5.05,26.3,582.5,179.94,103.05
2018,8,16,16,0,798.0,89.0,5.1,25.2,537.0,121.05,65.56
2018,8,16,16,15,777.0,85.0,5.1,24.45,488.0,66.37,50.84
2018,8,16,16,30,756.0,81.0,5.1,23.7,439.0,64.39,49.52
2018,8,16,16,45,726.5,76.5,5.05,22.95,388.0,61.82,47.66
2018,8,16,17,0,697.0,72.0,5.0,22.2,337.0,59.17,45.67
2018,8,16,17,15,655.0,66.5,4.9,21.45,286.0,50.93,38.77
2018,8,16,17,30,613.0,61.0,4.8,20.7,235.0,47.49,35.9
2018,8,16,17,45,551.5,54.0,4.7,19.9,186.0,42.65,31.67
2018,8,16,18,0,490.0,47.0,4.6,19.1,137.0,37.76,27.2
2018,8,16,18,15,392.5,38.0,4.5,18.5,95.5,30.96,20.78
2018,8,16,18,30,295.0,29.0,4.4,17.9,54.0,24.1,12.62
2018,8,16,18,45,168.0,17.5,4.3,17.35,29.5,14.94,0.0
2018,8,16,19,0,41.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,8,16,19,15,20.5,3.0,4.1,16.5,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,13.25,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.8,10.0,32.89,0.0
2018,8,17,5,45,205.0,21.0,2.7,14.35,39.0,121.07,10.38
2018,8,17,6,0,336.0,33.0,3.0,14.9,68.0,217.45,164.87
2018,8,17,6,15,427.5,41.5,2.95,15.6,112.0,294.18,236.74
2018,8,17,6,30,519.0,50.0,2.9,16.3,156.0,380.23,311.26
2018,8,17,6,45,580.0,56.0,2.9,17.0,206.0,452.85,372.41
2018,8,17,7,0,641.0,62.0,2.9,17.7,256.0,530.09,434.46
2018,8,17,7,15,683.0,66.5,2.8,18.45,308.0,592.5,481.38
2018,8,17,7,30,725.0,71.0,2.7,19.2,360.0,660.13,529.09
2018,8,17,7,45,755.0,74.5,2.65,19.95,411.5,717.94,567.85
2018,8,17,8,0,785.0,78.0,2.6,20.7,463.0,775.33,605.03
2018,8,17,8,15,807.5,80.0,2.55,21.6,512.0,823.48,634.16
2018,8,17,8,30,830.0,82.0,2.5,22.5,561.0,860.55,654.88
2018,8,17,8,45,847.5,84.0,2.45,23.4,607.0,899.92,676.76
2018,8,17,9,0,865.0,86.0,2.4,24.3,653.0,936.74,696.4
2018,8,17,9,15,878.5,87.5,2.45,25.15,694.5,966.23,711.95
2018,8,17,9,30,892.0,89.0,2.5,26.0,736.0,992.48,725.32
2018,8,17,9,45,903.0,89.5,2.5,26.85,772.0,1011.63,733.55
2018,8,17,10,0,914.0,90.0,2.5,27.7,808.0,1027.09,739.5
2018,8,17,10,15,922.0,90.5,2.55,28.5,837.5,1035.7,741.85
2018,8,17,10,30,930.0,91.0,2.6,29.3,867.0,1040.34,741.86
2018,8,17,10,45,936.0,91.0,2.65,30.1,889.5,1038.38,737.89
2018,8,17,11,0,942.0,91.0,2.7,30.9,912.0,1032.36,731.57
2018,8,17,11,15,946.0,91.5,2.75,31.55,927.5,1020.83,722.41
2018,8,17,11,30,950.0,92.0,2.8,32.2,943.0,1005.27,710.89
2018,8,17,11,45,952.5,92.0,2.85,32.85,951.0,983.83,695.81
2018,8,17,12,0,955.0,92.0,2.9,33.5,959.0,958.57,678.44
2018,8,17,12,15,955.5,92.0,2.95,34.0,958.5,927.84,658.06
2018,8,17,12,30,956.0,92.0,3.0,34.5,958.0,893.63,635.47
2018,8,17,12,45,954.5,92.0,3.1,34.95,950.0,854.47,610.06
2018,8,17,13,0,953.0,92.0,3.2,35.4,942.0,812.29,582.5
2018,8,17,13,15,950.5,91.5,3.3,35.4,926.0,766.08,552.97
2018,8,17,13,30,948.0,91.0,3.4,35.4,910.0,717.31,519.03
2018,8,17,13,45,944.0,90.0,3.5,35.4,887.0,664.82,481.5
2018,8,17,14,0,940.0,89.0,3.6,35.4,864.0,610.35,441.37
2018,8,17,14,15,934.0,88.0,3.7,35.15,834.0,553.09,398.31
2018,8,17,14,30,928.0,87.0,3.8,34.9,804.0,494.53,352.68
2018,8,17,14,45,920.5,84.5,3.9,34.65,767.5,433.11,303.37
2018,8,17,15,0,913.0,82.0,4.0,34.4,731.0,371.11,252.13
2018,8,17,15,15,901.0,80.5,4.0,34.4,689.0,308.34,199.34
2018,8,17,15,30,889.0,79.0,4.0,34.4,647.0,246.0,147.68
2018,8,17,15,45,874.0,77.0,4.15,33.45,600.5,183.57,100.28
2018,8,17,16,0,859.0,75.0,4.3,32.5,554.0,122.45,62.97
2018,8,17,16,15,839.5,72.0,4.3,31.7,504.5,66.42,49.32
2018,8,17,16,30,820.0,69.0,4.3,30.9,455.0,56.63,41.59
2018,8,17,16,45,792.0,66.0,4.35,30.1,403.0,54.79,40.36
2018,8,17,17,0,764.0,63.0,4.4,29.3,351.0,52.94,39.08
2018,8,17,17,15,724.0,58.5,4.35,28.05,298.0,49.75,36.68
2018,8,17,17,30,684.0,54.0,4.3,26.8,245.0,46.52,34.13
2018,8,17,17,45,622.0,48.5,4.2,25.55,194.5,42.26,30.54
2018,8,17,18,0,560.0,43.0,4.1,24.3,144.0,34.91,24.11
2018,8,17,18,15,458.5,35.0,4.05,23.2,100.0,28.72,18.39
2018,8,17,18,30,357.0,27.0,4.0,22.1,56.0,22.56,10.57
2018,8,17,18,45,205.5,16.5,3.9,21.05,30.5,14.08,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.0,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,19.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,13.0,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.5,9.0,33.5,0.0
2018,8,18,5,45,217.0,20.5,2.95,14.05,39.0,124.93,0.0
2018,8,18,6,0,356.0,33.0,3.2,14.6,69.0,227.15,171.43
2018,8,18,6,15,450.5,41.5,3.1,15.4,114.5,306.79,246.85
2018,8,18,6,30,545.0,50.0,3.0,16.2,160.0,395.96,323.96
2018,8,18,6,45,606.0,56.5,2.9,17.05,211.5,470.7,386.42
2018,8,18,7,0,667.0,63.0,2.8,17.9,263.0,549.99,449.32
2018,8,18,7,15,708.5,68.0,2.75,18.85,316.5,613.7,496.53
2018,8,18,7,30,750.0,73.0,2.7,19.8,370.0,682.8,544.64
2018,8,18,7,45,779.5,76.5,2.7,20.8,422.5,741.33,583.19
2018,8,18,8,0,809.0,80.0,2.7,21.8,475.0,799.29,620.04
2018,8,18,8,15,831.0,82.5,2.65,22.8,525.0,848.49,649.24
2018,8,18,8,30,853.0,85.0,2.6,23.8,575.0,886.3,669.86
2018,8,18,8,45,869.5,87.5,2.55,24.8,622.0,925.91,691.25
2018,8,18,9,0,886.0,90.0,2.5,25.8,669.0,962.81,710.3
2018,8,18,9,15,885.5,98.0,2.5,26.75,707.5,986.51,721.02
2018,8,18,9,30,885.0,106.0,2.5,27.7,746.0,1006.19,729.19
2018,8,18,9,45,879.0,115.5,2.5,28.65,777.5,1017.93,732.3
2018,8,18,10,0,873.0,125.0,2.5,29.6,809.0,1025.37,732.86
2018,8,18,10,15,882.0,126.0,2.5,30.35,839.0,1034.86,735.43
2018,8,18,10,30,891.0,127.0,2.5,31.1,869.0,1040.49,735.67
2018,8,18,10,45,898.0,127.5,2.55,31.85,892.0,1039.66,732.57
2018,8,18,11,0,905.0,128.0,2.6,32.6,915.0,1034.85,727.19
2018,8,18,11,15,909.5,128.0,2.65,33.2,930.0,1023.12,718.13
2018,8,18,11,30,914.0,128.0,2.7,33.8,945.0,1007.49,706.82
2018,8,18,11,45,917.0,128.0,2.8,34.4,953.0,986.61,692.79
2018,8,18,12,0,920.0,128.0,2.9,35.0,961.0,962.02,676.5
2018,8,18,12,15,917.0,130.0,3.05,35.2,959.5,930.39,657.2
2018,8,18,12,30,914.0,132.0,3.2,35.4,958.0,895.58,635.71
2018,8,18,12,45,908.0,134.0,3.35,35.65,948.0,855.37,610.36
2018,8,18,13,0,902.0,136.0,3.5,35.9,938.0,812.58,583.03
2018,8,18,13,15,899.0,135.0,3.65,35.85,922.0,767.07,552.89
2018,8,18,13,30,896.0,134.0,3.8,35.8,906.0,719.21,519.85
2018,8,18,13,45,892.0,131.0,3.95,35.7,882.0,666.97,482.9
2018,8,18,14,0,888.0,128.0,4.1,35.6,858.0,612.93,443.44
2018,8,18,14,15,880.5,126.5,4.2,35.3,827.5,556.67,401.26
2018,8,18,14,30,873.0,125.0,4.3,35.0,797.0,498.36,356.1
2018,8,18,14,45,863.0,122.0,4.4,34.7,759.5,437.01,307.24
2018,8,18,15,0,853.0,119.0,4.5,34.4,722.0,375.54,256.9
2018,8,18,15,15,838.5,116.0,4.5,34.4,679.0,313.02,204.84
2018,8,18,15,30,824.0,113.0,4.5,34.4,636.0,251.47,154.33
2018,8,18,15,45,806.0,109.0,4.65,33.25,589.0,189.92,108.11
2018,8,18,16,0,788.0,105.0,4.8,32.1,542.0,130.34,71.77
2018,8,18,16,15,762.5,101.0,4.8,31.2,491.5,78.0,58.99
2018,8,18,16,30,737.0,97.0,4.8,30.3,441.0,69.79,52.65
2018,8,18,16,45,701.5,91.5,4.8,29.35,388.0,67.12,50.82
2018,8,18,17,0,666.0,86.0,4.8,28.4,335.0,64.34,48.85
2018,8,18,17,15,617.0,79.0,4.7,27.1,282.0,60.21,45.72
2018,8,18,17,30,568.0,72.0,4.6,25.8,229.0,55.98,42.35
2018,8,18,17,45,498.5,63.0,4.5,24.5,179.5,49.87,37.17
2018,8,18,18,0,429.0,54.0,4.4,23.2,130.0,43.65,31.64
2018,8,18,18,15,329.5,41.0,4.3,22.2,88.0,33.62,22.48
2018,8,18,18,30,230.0,28.0,4.2,21.2,46.0,23.31,10.31
2018,8,18,18,45,122.5,15.0,4.15,20.2,24.0,12.8,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.7,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,13.2,7.0,21.43,0.0
2018,8,19,5,45,146.0,21.5,3.05,13.7,33.5,97.46,0.0
2018,8,19,6,0,247.0,36.0,3.3,14.2,60.0,181.09,135.43
2018,8,19,6,15,337.5,48.5,3.3,14.9,103.0,254.7,205.28
2018,8,19,6,30,428.0,61.0,3.3,15.6,146.0,341.84,281.03
2018,8,19,6,45,493.5,70.0,3.35,16.3,195.5,417.19,344.97
2018,8,19,7,0,559.0,79.0,3.4,17.0,245.0,497.54,410.37
2018,8,19,7,15,605.0,86.0,3.4,17.8,297.5,566.08,463.56
2018,8,19,7,30,651.0,93.0,3.4,18.6,350.0,636.67,515.54
2018,8,19,7,45,686.0,98.0,3.4,19.35,402.0,697.58,557.84
2018,8,19,8,0,721.0,103.0,3.4,20.1,454.0,758.64,598.92
2018,8,19,8,15,747.0,107.5,3.45,20.95,504.5,810.89,632.5
2018,8,19,8,30,773.0,112.0,3.5,21.8,555.0,856.46,660.62
2018,8,19,8,45,793.0,115.0,3.5,22.65,601.5,898.39,685.4
2018,8,19,9,0,813.0,118.0,3.5,23.5,648.0,937.87,708.04
2018,8,19,9,15,829.0,121.0,3.55,24.25,690.5,970.7,726.45
2018,8,19,9,30,845.0,124.0,3.6,25.0,733.0,1000.37,742.62
2018,8,19,9,45,858.0,125.5,3.7,25.75,770.0,1021.96,753.71
2018,8,19,10,0,871.0,127.0,3.8,26.5,807.0,1039.88,762.47
2018,8,19,10,15,881.5,127.5,3.85,27.1,837.5,1037.04,757.85
2018,8,19,10,30,892.0,128.0,3.9,27.7,868.0,1043.58,759.68
2018,8,19,10,45,901.0,127.5,3.95,28.3,892.0,1043.65,757.36
2018,8,19,11,0,910.0,127.0,4.0,28.9,916.0,1039.73,752.64
2018,8,19,11,15,915.5,127.0,4.0,29.3,932.0,1028.84,743.87
2018,8,19,11,30,921.0,127.0,4.0,29.7,948.0,1013.99,732.72
2018,8,19,11,45,926.0,125.5,4.05,30.15,956.5,993.32,718.11
2018,8,19,12,0,931.0,124.0,4.1,30.6,965.0,968.84,701.14
2018,8,19,12,15,930.5,125.0,4.1,30.85,964.5,938.14,680.45
2018,8,19,12,30,930.0,126.0,4.1,31.1,964.0,904.07,657.57
2018,8,19,12,45,928.0,125.5,4.15,31.35,955.0,864.27,631.07
2018,8,19,13,0,926.0,125.0,4.2,31.6,946.0,821.6,602.52
2018,8,19,13,15,924.0,123.0,4.2,31.65,929.5,774.94,570.33
2018,8,19,13,30,922.0,121.0,4.2,31.7,913.0,725.79,534.84
2018,8,19,13,45,919.0,118.5,4.25,31.75,889.5,673.32,496.27
2018,8,19,14,0,916.0,116.0,4.3,31.8,866.0,618.85,455.15
2018,8,19,14,15,909.5,114.0,4.35,31.55,835.0,561.23,410.97
2018,8,19,14,30,903.0,112.0,4.4,31.3,804.0,502.42,364.39
2018,8,19,14,45,894.5,108.5,4.4,31.1,766.5,440.75,314.05
2018,8,19,15,0,886.0,105.0,4.4,30.9,729.0,378.66,262.03
2018,8,19,15,15,872.0,103.0,4.4,30.9,686.0,316.03,208.89
2018,8,19,15,30,858.0,101.0,4.4,30.9,643.0,248.49,152.93
2018,8,19,15,45,842.0,97.5,4.5,29.95,596.0,185.48,104.72
2018,8,19,16,0,826.0,94.0,4.6,29.0,549.0,124.13,66.94
2018,8,19,16,15,803.0,89.5,4.6,28.1,497.5,70.3,53.37
2018,8,19,16,30,780.0,85.0,4.6,27.2,446.0,68.0,51.86
2018,8,19,16,45,753.0,80.0,4.6,26.35,394.5,65.15,49.82
2018,8,19,17,0,726.0,75.0,4.6,25.5,343.0,62.19,47.63
2018,8,19,17,15,680.0,69.5,4.55,24.25,289.5,53.68,40.67
2018,8,19,17,30,634.0,64.0,4.5,23.0,236.0,50.27,37.93
2018,8,19,17,45,566.0,56.0,4.4,21.8,185.0,44.66,33.09
2018,8,19,18,0,498.0,48.0,4.3,20.6,134.0,38.97,27.94
2018,8,19,18,15,384.0,37.5,4.25,19.6,90.5,30.84,20.31
2018,8,19,18,30,270.0,27.0,4.2,18.6,47.0,22.62,8.86
2018,8,19,18,45,144.5,15.0,4.1,17.6,24.5,12.8,0.0
2018,8,19,19,0,19.0,3.0,4.0,16.6,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,16.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
2018,8,20,5,30,31.0,5.0,3.0,13.2,5.0,14.96,0.0
2018,8,20,5,45,132.0,19.5,3.15,13.55,30.5,88.9,0.0
2018,8,20,6,0,233.0,34.0,3.3,13.9,56.0,172.73,128.03
2018,8,20,6,15,318.5,47.5,3.3,14.35,98.0,244.47,197.21
2018,8,20,6,30,404.0,61.0,3.3,14.8,140.0,325.99,268.9
2018,8,20,6,45,463.5,72.0,3.3,15.3,188.5,401.38,333.27
2018,8,20,7,0,523.0,83.0,3.3,15.8,237.0,478.56,396.7
2018,8,20,7,15,567.5,91.5,3.3,16.45,288.5,546.3,449.92
2018,8,20,7,30,612.0,100.0,3.3,17.1,340.0,616.04,502.53
2018,8,20,7,45,644.5,107.0,3.25,17.75,391.0,675.92,544.61
2018,8,20,8,0,677.0,114.0,3.2,18.4,442.0,735.86,585.4
2018,8,20,8,15,702.5,119.5,3.2,19.1,491.0,787.52,619.11
2018,8,20,8,30,728.0,125.0,3.2,19.8,540.0,837.92,651.14
2018,8,20,8,45,748.0,129.0,3.2,20.5,586.0,879.77,676.49
2018,8,20,9,0,768.0,133.0,3.2,21.2,632.0,919.35,699.88
2018,8,20,9,15,776.5,140.0,3.25,21.8,671.5,941.59,711.76
2018,8,20,9,30,785.0,147.0,3.3,22.4,711.0,967.3,726.11
2018,8,20,9,45,788.0,154.5,3.35,23.05,744.5,984.56,734.57
2018,8,20,10,0,791.0,162.0,3.4,23.7,778.0,998.1,740.67
2018,8,20,10,15,803.5,162.0,3.45,24.2,808.0,1009.78,746.1
2018,8,20,10,30,816.0,162.0,3.5,24.7,838.0,1017.71,749.16
2018,8,20,10,45,827.5,161.0,3.55,25.25,862.0,1019.75,748.35
