Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,9,15,861.5,93.0,1.25,20.2,613.0,997.45,734.58
2018,9,19,9,30,876.0,96.0,1.4,21.2,654.0,1012.49,741.85
2018,9,19,9,45,887.0,97.5,1.5,22.2,688.5,1030.23,750.2
2018,9,19,10,0,898.0,99.0,1.6,23.2,723.0,1044.19,756.12
2018,9,19,10,15,906.0,100.5,1.8,24.15,751.0,1051.13,759.35
2018,9,19,10,30,914.0,102.0,2.0,25.1,779.0,1054.01,760.02
2018,9,19,10,45,919.5,103.0,2.2,26.1,799.5,1049.67,755.95
2018,9,19,11,0,925.0,104.0,2.4,27.1,820.0,1041.22,749.29
2018,9,19,11,15,928.0,105.0,2.5,27.6,833.0,1026.21,738.9
2018,9,19,11,30,931.0,106.0,2.6,28.1,846.0,1007.19,726.07
2018,9,19,11,45,932.5,106.0,2.7,28.6,850.5,981.79,709.22
2018,9,19,12,0,934.0,106.0,2.8,29.1,855.0,952.65,689.97
2018,9,19,12,15,933.5,105.5,2.85,29.35,851.5,917.65,667.17
2018,9,19,12,30,933.0,105.0,2.9,29.6,848.0,879.3,642.1
2018,9,19,12,45,930.0,104.5,2.95,29.85,836.0,835.82,613.47
2018,9,19,13,0,927.0,104.0,3.0,30.1,824.0,789.53,582.72
2018,9,19,13,15,922.5,102.5,3.0,30.2,804.0,738.67,547.13
2018,9,19,13,30,918.0,101.0,3.0,30.3,784.0,685.6,508.46
2018,9,19,13,45,910.5,100.0,3.05,30.4,757.0,629.25,466.53
2018,9,19,14,0,903.0,99.0,3.1,30.5,730.0,571.44,422.22
2018,9,19,14,15,892.5,97.0,3.15,30.45,695.5,510.17,374.16
2018,9,19,14,30,882.0,95.0,3.2,30.4,661.0,448.34,324.04
2018,9,19,14,45,868.5,92.0,3.25,30.35,620.5,384.36,270.84
2018,9,19,15,0,855.0,89.0,3.3,30.3,580.0,317.42,214.37
2018,9,19,15,15,835.5,86.0,3.3,30.3,534.5,252.38,159.6
2018,9,19,15,30,816.0,83.0,3.3,30.3,489.0,189.13,108.99
2018,9,19,15,45,789.5,79.5,3.3,29.8,439.5,126.95,67.29
2018,9,19,16,0,763.0,76.0,3.3,29.3,390.0,68.04,51.58
2018,9,19,16,15,725.0,71.5,2.95,28.45,338.0,59.44,44.71
2018,9,19,16,30,687.0,67.0,2.6,27.6,286.0,51.9,38.57
2018,9,19,16,45,630.5,60.5,2.3,26.7,234.0,47.52,34.98
2018,9,19,17,0,574.0,54.0,2.0,25.8,182.0,43.09,31.18
2018,9,19,17,15,483.0,46.0,2.05,24.55,134.0,37.2,25.96
2018,9,19,17,30,392.0,38.0,2.1,23.3,86.0,31.33,20.37
2018,9,19,17,45,249.5,26.0,2.2,22.05,51.0,21.7,7.69
2018,9,19,18,0,107.0,14.0,2.3,20.8,16.0,11.95,0.0
2018,9,19,18,15,53.5,7.0,2.6,20.25,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,20,5,45,42.5,5.5,2.15,12.6,6.0,0.0,0.0
2018,9,20,6,0,85.0,11.0,2.2,12.9,12.0,52.01,0.0
2018,9,20,6,15,236.5,23.5,2.4,13.85,45.5,184.1,63.68
2018,9,20,6,30,388.0,36.0,2.6,14.8,79.0,316.05,249.68
2018,9,20,6,45,483.5,44.5,2.8,15.7,127.5,410.31,335.43
2018,9,20,7,0,579.0,53.0,3.0,16.6,176.0,512.58,421.19
2018,9,20,7,15,638.0,58.5,3.0,17.4,228.0,590.58,482.41
2018,9,20,7,30,697.0,64.0,3.0,18.2,280.0,666.13,538.62
2018,9,20,7,45,736.0,69.0,2.95,19.05,332.5,732.62,585.04
2018,9,20,8,0,775.0,74.0,2.9,19.9,385.0,799.1,629.42
2018,9,20,8,15,802.5,77.5,2.8,20.65,435.5,852.79,662.86
2018,9,20,8,30,830.0,81.0,2.7,21.4,486.0,904.79,694.0
2018,9,20,8,45,850.0,83.5,2.6,22.2,532.0,946.24,716.81
2018,9,20,9,0,870.0,86.0,2.5,23.0,578.0,984.91,737.18
2018,9,20,9,15,886.0,88.0,2.45,23.75,619.5,1004.4,745.12
2018,9,20,9,30,902.0,90.0,2.4,24.5,661.0,1031.67,758.26
2018,9,20,9,45,914.5,90.5,2.3,25.25,696.5,1049.94,764.78
2018,9,20,10,0,927.0,91.0,2.2,26.0,732.0,1064.34,768.88
2018,9,20,10,15,934.5,93.0,2.1,26.7,760.5,1071.38,768.53
2018,9,20,10,30,942.0,95.0,2.0,27.4,789.0,1074.21,765.71
2018,9,20,10,45,947.5,95.5,1.95,28.1,809.5,1069.07,758.81
2018,9,20,11,0,953.0,96.0,1.9,28.8,830.0,1059.71,749.59
2018,9,20,11,15,956.0,96.0,1.85,29.45,842.5,1043.14,736.32
2018,9,20,11,30,959.0,96.0,1.8,30.1,855.0,1022.49,720.79
2018,9,20,11,45,960.0,96.5,1.75,30.7,859.5,996.51,702.34
2018,9,20,12,0,961.0,97.0,1.7,31.3,864.0,966.69,681.69
2018,9,20,12,15,961.5,96.5,1.7,31.6,861.0,931.69,659.37
2018,9,20,12,30,962.0,96.0,1.7,31.9,858.0,893.17,634.81
2018,9,20,12,45,960.0,95.0,1.75,32.2,846.0,848.84,606.96
2018,9,20,13,0,958.0,94.0,1.8,32.5,834.0,801.55,576.92
2018,9,20,13,15,953.0,93.5,1.8,32.65,814.0,749.91,542.34
2018,9,20,13,30,948.0,93.0,1.8,32.8,794.0,695.99,504.3
2018,9,20,13,45,941.5,91.5,1.85,32.9,766.5,638.23,462.91
2018,9,20,14,0,935.0,90.0,1.9,33.0,739.0,578.87,418.9
2018,9,20,14,15,925.5,88.0,1.95,32.9,704.5,516.31,371.3
2018,9,20,14,30,916.0,86.0,2.0,32.8,670.0,453.03,321.32
2018,9,20,14,45,902.5,84.0,2.05,32.75,629.0,387.92,268.28
2018,9,20,15,0,889.0,82.0,2.1,32.7,588.0,323.11,214.26
2018,9,20,15,15,870.0,79.5,2.1,32.7,542.0,257.28,159.69
2018,9,20,15,30,851.0,77.0,2.1,32.7,496.0,188.08,105.38
2018,9,20,15,45,825.0,73.5,2.15,32.2,445.5,123.75,63.13
2018,9,20,16,0,799.0,70.0,2.2,31.7,395.0,62.58,46.52
2018,9,20,16,15,763.0,66.0,1.95,30.6,342.5,55.56,41.06
2018,9,20,16,30,727.0,62.0,1.7,29.5,290.0,52.9,39.09
2018,9,20,16,45,671.0,56.5,1.45,28.35,237.0,48.8,35.8
2018,9,20,17,0,615.0,51.0,1.2,27.2,184.0,41.04,29.23
2018,9,20,17,15,523.0,43.5,1.25,25.95,135.0,35.42,24.25
2018,9,20,17,30,431.0,36.0,1.3,24.7,86.0,29.85,18.87
2018,9,20,17,45,276.5,24.5,1.35,23.4,50.5,20.54,4.94
2018,9,20,18,0,122.0,13.0,1.4,22.1,15.0,11.1,0.0
2018,9,20,18,15,61.0,6.5,1.5,21.55,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,21,5,45,45.5,5.0,1.25,13.4,5.5,0.0,0.0
2018,9,21,6,0,91.0,10.0,1.2,13.6,11.0,54.29,0.0
2018,9,21,6,15,246.5,21.5,1.4,14.65,44.0,187.35,45.1
2018,9,21,6,30,402.0,33.0,1.6,15.7,77.0,322.4,251.43
2018,9,21,6,45,496.0,41.5,1.8,16.75,125.0,415.74,336.14
2018,9,21,7,0,590.0,50.0,2.0,17.8,173.0,517.37,419.82
2018,9,21,7,15,647.5,55.5,1.95,18.65,225.0,594.52,478.85
2018,9,21,7,30,705.0,61.0,1.9,19.5,277.0,669.66,533.01
2018,9,21,7,45,742.5,65.5,1.9,20.3,329.0,734.43,577.23
2018,9,21,8,0,780.0,70.0,1.9,21.1,381.0,799.08,619.45
2018,9,21,8,15,806.0,73.5,1.9,22.0,430.5,851.43,651.26
2018,9,21,8,30,832.0,77.0,1.9,22.9,480.0,902.04,680.92
2018,9,21,8,45,851.0,79.5,1.9,23.8,525.5,942.47,702.97
2018,9,21,9,0,870.0,82.0,1.9,24.7,571.0,969.05,715.56
2018,9,21,9,15,883.5,85.0,1.9,25.6,612.0,998.44,729.95
2018,9,21,9,30,897.0,88.0,1.9,26.5,653.0,1024.36,741.89
2018,9,21,9,45,907.0,89.5,1.95,27.4,687.5,1041.19,748.7
2018,9,21,10,0,917.0,91.0,2.0,28.3,722.0,1054.13,753.23
2018,9,21,10,15,924.0,92.5,2.05,29.05,749.5,1059.98,753.93
2018,9,21,10,30,931.0,94.0,2.1,29.8,777.0,1061.7,752.29
2018,9,21,10,45,935.0,95.0,2.15,30.5,796.5,1055.64,746.18
2018,9,21,11,0,939.0,96.0,2.2,31.2,816.0,1045.44,737.74
2018,9,21,11,15,941.0,97.0,2.3,31.5,828.0,1029.17,727.45
2018,9,21,11,30,943.0,98.0,2.4,31.8,840.0,1008.87,714.75
2018,9,21,11,45,943.0,98.5,2.55,32.15,844.0,982.26,698.42
2018,9,21,12,0,943.0,99.0,2.7,32.5,848.0,951.93,679.63
2018,9,21,12,15,940.5,99.5,2.8,32.6,843.5,915.88,657.3
2018,9,21,12,30,938.0,100.0,2.9,32.7,839.0,876.57,632.66
2018,9,21,12,45,933.0,100.5,3.05,32.8,826.0,832.23,604.75
2018,9,21,13,0,928.0,101.0,3.2,32.9,813.0,785.22,574.63
2018,9,21,13,15,922.0,100.0,3.3,32.8,792.5,733.67,539.6
2018,9,21,13,30,916.0,99.0,3.4,32.7,772.0,680.04,501.43
2018,9,21,13,45,907.5,98.0,3.5,32.65,744.5,623.12,459.58
2018,9,21,14,0,899.0,97.0,3.6,32.6,717.0,564.89,415.35
2018,9,21,14,15,888.0,95.5,3.65,32.3,682.5,503.99,367.94
2018,9,21,14,30,877.0,94.0,3.7,32.0,648.0,442.6,318.46
2018,9,21,14,45,862.0,91.5,3.8,31.7,607.5,376.38,263.99
2018,9,21,15,0,847.0,89.0,3.9,31.4,567.0,312.28,209.96
2018,9,21,15,15,827.0,86.0,3.9,31.4,521.5,247.64,155.66
2018,9,21,15,30,807.0,83.0,3.9,31.4,476.0,184.88,105.81
2018,9,21,15,45,780.0,79.0,3.9,30.3,426.5,122.91,65.1
2018,9,21,16,0,753.0,75.0,3.9,29.2,377.0,64.3,48.52
2018,9,21,16,15,715.0,70.0,3.85,28.3,325.5,58.38,43.88
2018,9,21,16,30,677.0,65.0,3.8,27.4,274.0,50.53,37.45
2018,9,21,16,45,619.0,59.0,3.7,26.45,223.0,46.49,34.12
2018,9,21,17,0,561.0,53.0,3.6,25.5,172.0,42.45,30.61
2018,9,21,17,15,468.0,44.0,3.5,24.3,124.5,35.71,24.6
2018,9,21,17,30,375.0,35.0,3.4,23.1,77.0,28.93,18.06
2018,9,21,17,45,229.0,22.5,3.25,21.85,44.0,18.76,1.4
2018,9,21,18,0,83.0,10.0,3.1,20.6,11.0,8.54,0.0
2018,9,21,18,15,41.5,5.0,3.15,19.9,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,17.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,22,5,45,36.0,4.5,2.1,11.0,5.0,0.0,0.0
2018,9,22,6,0,72.0,9.0,2.2,11.2,10.0,43.99,0.0
2018,9,22,6,15,215.5,22.0,2.35,11.85,41.5,169.26,18.89
2018,9,22,6,30,359.0,35.0,2.5,12.5,73.0,298.37,235.22
2018,9,22,6,45,458.0,43.5,2.65,13.1,120.0,393.63,324.34
2018,9,22,7,0,557.0,52.0,2.8,13.7,167.0,497.23,412.75
2018,9,22,7,15,619.0,58.0,2.7,14.6,218.5,577.14,475.94
2018,9,22,7,30,681.0,64.0,2.6,15.5,270.0,660.39,538.09
2018,9,22,7,45,722.0,68.0,2.55,16.35,322.0,720.95,580.39
2018,9,22,8,0,763.0,72.0,2.5,17.2,374.0,787.35,625.12
2018,9,22,8,15,791.5,75.0,2.5,18.1,423.5,840.76,658.96
2018,9,22,8,30,820.0,78.0,2.5,19.0,473.0,892.6,690.67
2018,9,22,8,45,840.5,81.0,2.45,19.85,519.0,934.77,714.54
2018,9,22,9,0,861.0,84.0,2.4,20.7,565.0,974.22,736.03
2018,9,22,9,15,874.0,87.0,2.45,21.6,605.5,991.71,743.38
2018,9,22,9,30,887.0,90.0,2.5,22.5,646.0,1016.87,756.03
2018,9,22,9,45,895.0,93.0,2.55,23.45,680.0,1033.27,762.67
2018,9,22,10,0,903.0,96.0,2.6,24.4,714.0,1045.75,766.91
2018,9,22,10,15,911.5,98.0,2.7,25.1,742.5,1053.54,769.52
2018,9,22,10,30,920.0,100.0,2.8,25.8,771.0,1057.22,769.65
2018,9,22,10,45,926.0,100.5,2.9,26.5,791.5,1052.5,764.56
2018,9,22,11,0,932.0,101.0,3.0,27.2,812.0,1043.65,757.02
2018,9,22,11,15,935.5,101.5,3.15,27.75,824.5,1028.21,746.27
2018,9,22,11,30,939.0,102.0,3.3,28.3,837.0,1008.75,733.0
2018,9,22,11,45,940.5,101.5,3.4,28.9,841.0,982.4,714.8
2018,9,22,12,0,942.0,101.0,3.5,29.5,845.0,952.3,694.2
2018,9,22,12,15,944.5,99.0,3.6,29.8,842.0,917.88,671.57
2018,9,22,12,30,947.0,97.0,3.7,30.1,839.0,879.91,646.48
2018,9,22,12,45,946.5,95.5,3.8,30.35,827.5,836.69,617.81
2018,9,22,13,0,946.0,94.0,3.9,30.6,816.0,790.44,586.84
2018,9,22,13,15,887.0,114.0,3.95,30.5,777.5,721.63,538.34
2018,9,22,13,30,828.0,134.0,4.0,30.4,739.0,659.04,492.31
2018,9,22,13,45,851.5,119.5,4.1,30.35,721.5,611.2,456.62
2018,9,22,14,0,875.0,105.0,4.2,30.3,704.0,558.05,415.56
2018,9,22,14,15,889.0,95.5,4.15,30.05,678.0,503.04,371.4
2018,9,22,14,30,903.0,86.0,4.1,29.8,652.0,444.77,323.01
2018,9,22,14,45,890.0,82.5,4.1,29.55,611.0,379.31,268.04
2018,9,22,15,0,877.0,79.0,4.1,29.3,570.0,314.18,212.28
2018,9,22,15,15,857.5,77.0,4.1,29.3,524.5,249.47,157.22
2018,9,22,15,30,838.0,75.0,4.1,29.3,479.0,181.5,102.88
2018,9,22,15,45,812.5,71.5,4.0,28.45,429.5,118.15,61.12
2018,9,22,16,0,787.0,68.0,3.9,27.6,380.0,57.92,43.49
2018,9,22,16,15,750.5,63.5,3.7,26.75,328.0,53.64,40.17
2018,9,22,16,30,714.0,59.0,3.5,25.9,276.0,50.5,37.68
2018,9,22,16,45,655.5,53.5,3.35,25.05,223.5,46.33,34.18
2018,9,22,17,0,597.0,48.0,3.2,24.2,171.0,38.71,27.56
2018,9,22,17,15,498.5,41.0,3.1,23.0,123.5,33.43,22.76
2018,9,22,17,30,400.0,34.0,3.0,21.8,76.0,28.27,17.41
2018,9,22,17,45,243.0,22.0,2.9,20.6,43.5,18.48,0.0
2018,9,22,18,0,86.0,10.0,2.8,19.4,11.0,8.54,0.0
2018,9,22,18,15,43.0,5.0,3.0,18.8,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,3.4,12.25,5.0,0.0,0.0
2018,9,23,6,0,79.0,10.0,3.5,12.3,10.0,48.48,0.0
2018,9,23,6,15,231.0,21.5,3.6,12.85,41.0,176.45,0.0
2018,9,23,6,30,383.0,33.0,3.7,13.4,72.0,311.86,244.19
2018,9,23,6,45,481.0,40.5,3.75,13.95,119.0,406.03,334.43
2018,9,23,7,0,579.0,48.0,3.8,14.5,166.0,508.49,422.21
2018,9,23,7,15,637.5,54.0,3.75,15.25,217.5,580.8,480.49
2018,9,23,7,30,696.0,60.0,3.7,16.0,269.0,662.55,542.94
2018,9,23,7,45,734.0,64.0,3.65,16.75,320.0,726.67,589.01
2018,9,23,8,0,772.0,68.0,3.6,17.5,371.0,790.7,633.09
2018,9,23,8,15,799.0,71.5,3.5,18.2,420.5,843.55,667.24
2018,9,23,8,30,826.0,75.0,3.4,18.9,470.0,894.75,699.11
2018,9,23,8,45,845.5,77.5,3.35,19.6,515.0,935.36,722.96
2018,9,23,9,0,865.0,80.0,3.3,20.3,560.0,962.19,736.9
2018,9,23,9,15,880.0,82.0,3.3,21.15,601.0,991.59,752.44
2018,9,23,9,30,895.0,84.0,3.3,22.0,642.0,1017.61,765.5
2018,9,23,9,45,906.5,84.5,3.3,22.8,676.0,1034.59,772.63
2018,9,23,10,0,918.0,85.0,3.3,23.6,710.0,1047.74,777.35
2018,9,23,10,15,925.5,86.5,3.3,24.35,737.5,1054.01,777.84
2018,9,23,10,30,933.0,88.0,3.3,25.1,765.0,1056.15,775.84
2018,9,23,10,45,938.5,88.5,3.35,25.8,785.5,1050.92,769.81
2018,9,23,11,0,944.0,89.0,3.4,26.5,806.0,1041.51,761.32
2018,9,23,11,15,947.5,89.0,3.5,27.1,818.0,1025.42,749.35
2018,9,23,11,30,951.0,89.0,3.6,27.7,830.0,1005.28,734.89
2018,9,23,11,45,952.5,89.0,3.65,28.25,834.5,979.28,716.52
2018,9,23,12,0,954.0,89.0,3.7,28.8,839.0,949.48,695.74
2018,9,23,12,15,954.0,88.5,3.85,28.95,835.0,914.17,672.99
2018,9,23,12,30,954.0,88.0,4.0,29.1,831.0,875.41,647.75
2018,9,23,12,45,952.5,86.5,4.1,29.2,819.0,831.19,618.45
2018,9,23,13,0,951.0,85.0,4.2,29.3,807.0,784.02,586.83
2018,9,23,13,15,946.5,84.5,4.3,29.15,787.0,733.01,551.49
2018,9,23,13,30,942.0,84.0,4.4,29.0,767.0,679.71,512.33
2018,9,23,13,45,935.0,82.5,4.45,28.8,739.5,621.97,468.7
2018,9,23,14,0,928.0,81.0,4.5,28.6,712.0,562.71,422.49
2018,9,23,14,15,918.5,79.5,4.5,28.3,678.0,501.05,372.98
2018,9,23,14,30,909.0,78.0,4.5,28.0,644.0,438.68,321.21
2018,9,23,14,45,896.5,76.0,4.5,27.65,604.0,374.42,266.54
2018,9,23,15,0,884.0,74.0,4.5,27.3,564.0,310.38,211.0
2018,9,23,15,15,865.0,71.5,4.5,27.3,518.0,245.05,154.84
2018,9,23,15,30,846.0,69.0,4.5,27.3,472.0,181.29,103.38
2018,9,23,15,45,821.5,65.5,4.35,26.4,423.0,112.65,57.37
2018,9,23,16,0,797.0,62.0,4.2,25.5,374.0,52.33,39.16
2018,9,23,16,15,761.5,58.5,4.05,24.65,323.0,49.87,37.31
2018,9,23,16,30,726.0,55.0,3.9,23.8,272.0,47.4,35.36
2018,9,23,16,45,669.5,50.0,3.75,23.0,220.0,43.53,32.06
2018,9,23,17,0,613.0,45.0,3.6,22.2,168.0,39.68,28.61
2018,9,23,17,15,516.0,38.0,3.4,21.05,120.5,31.09,20.9
2018,9,23,17,30,419.0,31.0,3.2,19.9,73.0,25.8,15.27
2018,9,23,17,45,256.0,20.5,3.0,18.75,41.5,17.27,0.0
2018,9,23,18,0,93.0,10.0,2.8,17.6,10.0,8.54,0.0
2018,9,23,18,15,46.5,5.0,2.85,17.0,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,5,45,45.5,5.0,0.95,11.1,5.0,0.0,0.0
2018,9,24,6,0,91.0,10.0,0.9,11.4,10.0,54.67,0.0
2018,9,24,6,15,255.0,20.5,0.95,12.15,41.5,188.23,0.0
2018,9,24,6,30,419.0,31.0,1.0,12.9,73.0,332.65,255.51
2018,9,24,6,45,519.0,38.0,1.05,13.7,121.0,428.84,346.55
2018,9,24,7,0,619.0,45.0,1.1,14.5,169.0,527.6,427.67
2018,9,24,7,15,677.0,50.5,1.05,15.35,221.5,607.27,488.05
2018,9,24,7,30,735.0,56.0,1.0,16.2,274.0,689.48,546.44
2018,9,24,7,45,773.0,59.5,0.95,17.0,326.5,754.24,589.04
2018,9,24,8,0,811.0,63.0,0.9,17.8,379.0,818.84,629.38
2018,9,24,8,15,837.0,66.0,0.95,19.1,429.0,871.23,660.0
2018,9,24,8,30,863.0,69.0,1.0,20.4,479.0,911.65,681.78
2018,9,24,8,45,881.5,71.0,1.1,21.65,524.5,951.07,703.45
2018,9,24,9,0,900.0,73.0,1.2,22.9,570.0,987.69,722.87
2018,9,24,9,15,912.5,75.5,1.2,24.15,610.5,1015.83,734.84
2018,9,24,9,30,925.0,78.0,1.2,25.4,651.0,1040.37,744.47
2018,9,24,9,45,934.5,79.5,1.2,26.6,685.5,1056.77,749.18
2018,9,24,10,0,944.0,81.0,1.2,27.8,720.0,1069.17,751.59
2018,9,24,10,15,951.0,82.5,1.1,28.45,748.0,1074.88,749.75
2018,9,24,10,30,958.0,84.0,1.0,29.1,776.0,1076.34,745.51
2018,9,24,10,45,963.0,84.5,0.9,29.7,796.0,1070.32,737.14
2018,9,24,11,0,968.0,85.0,0.8,30.3,816.0,1060.04,726.51
2018,9,24,11,15,970.0,86.0,0.75,30.75,828.0,1043.16,713.79
2018,9,24,11,30,972.0,87.0,0.7,31.2,840.0,1022.15,698.91
2018,9,24,11,45,973.0,87.0,0.65,31.6,844.0,995.08,680.8
2018,9,24,12,0,974.0,87.0,0.6,32.0,848.0,964.15,660.59
2018,9,24,12,15,972.5,87.0,0.7,32.25,843.5,927.34,640.35
2018,9,24,12,30,971.0,87.0,0.8,32.5,839.0,887.11,617.69
2018,9,24,12,45,968.0,86.5,0.9,32.7,826.5,841.98,591.64
2018,9,24,13,0,965.0,86.0,1.0,32.9,814.0,793.93,563.19
2018,9,24,13,15,960.5,85.5,1.15,32.95,794.0,742.17,531.29
2018,9,24,13,30,956.0,85.0,1.3,33.0,774.0,688.08,495.29
2018,9,24,13,45,949.5,83.5,1.45,33.1,746.0,629.8,454.68
2018,9,24,14,0,943.0,82.0,1.6,33.2,718.0,569.92,411.08
2018,9,24,14,15,932.5,80.5,1.7,33.05,683.0,506.86,363.44
2018,9,24,14,30,922.0,79.0,1.8,32.9,648.0,443.19,313.32
2018,9,24,14,45,908.0,77.0,1.95,32.8,607.0,377.57,260.03
2018,9,24,15,0,894.0,75.0,2.1,32.7,566.0,312.35,205.71
2018,9,24,15,15,875.0,72.5,2.1,32.7,520.0,246.33,150.97
2018,9,24,15,30,856.0,70.0,2.1,32.7,474.0,181.89,100.73
2018,9,24,15,45,829.0,67.0,2.25,32.0,423.5,112.87,56.25
2018,9,24,16,0,802.0,64.0,2.4,31.3,373.0,54.0,39.54
2018,9,24,16,15,763.5,60.0,2.2,30.1,321.0,51.16,37.51
2018,9,24,16,30,725.0,56.0,2.0,28.9,269.0,48.3,35.33
2018,9,24,16,45,665.5,50.5,1.8,27.7,216.5,44.02,31.8
2018,9,24,17,0,606.0,45.0,1.6,26.5,164.0,39.75,28.09
2018,9,24,17,15,504.0,38.0,1.75,25.25,116.5,31.15,20.48
2018,9,24,17,30,402.0,31.0,1.9,24.0,69.0,25.89,14.68
2018,9,24,17,45,233.5,19.0,2.1,22.7,38.0,15.99,0.0
2018,9,24,18,0,65.0,7.0,2.3,21.4,7.0,5.97,0.0
2018,9,24,18,15,32.5,3.5,2.65,20.7,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.75,17.85,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,25,5,45,19.0,2.5,1.65,10.5,2.5,0.0,0.0
2018,9,25,6,0,38.0,5.0,1.6,10.6,5.0,23.59,0.0
2018,9,25,6,15,184.5,18.5,1.7,11.3,34.5,146.44,0.0
2018,9,25,6,30,331.0,32.0,1.8,12.0,64.0,279.95,215.25
2018,9,25,6,45,443.5,40.0,1.9,12.7,111.0,381.82,312.93
2018,9,25,7,0,556.0,48.0,2.0,13.4,158.0,493.56,407.33
2018,9,25,7,15,635.5,52.0,1.85,14.3,212.0,578.11,473.35
2018,9,25,7,30,715.0,56.0,1.7,15.2,266.0,674.03,543.69
2018,9,25,7,45,754.0,60.0,1.5,16.1,318.0,739.49,586.9
2018,9,25,8,0,793.0,64.0,1.3,17.0,370.0,804.92,627.39
2018,9,25,8,15,819.5,67.0,1.25,18.0,419.5,857.13,658.04
2018,9,25,8,30,846.0,70.0,1.2,19.0,469.0,897.43,679.52
2018,9,25,8,45,865.5,72.5,1.15,20.0,515.0,937.96,700.51
2018,9,25,9,0,885.0,75.0,1.1,21.0,561.0,975.77,719.04
2018,9,25,9,15,899.0,77.0,1.15,22.0,601.5,1004.39,733.12
2018,9,25,9,30,913.0,79.0,1.2,23.0,642.0,1029.51,744.97
2018,9,25,9,45,922.5,81.5,1.2,24.0,676.5,1046.96,751.07
2018,9,25,10,0,932.0,84.0,1.2,25.0,711.0,1060.4,754.83
2018,9,25,10,15,939.0,85.0,1.3,25.85,738.5,1065.36,755.86
2018,9,25,10,30,946.0,86.0,1.4,26.7,766.0,1066.16,754.52
2018,9,25,10,45,951.0,87.0,1.5,27.55,786.0,1060.71,749.49
2018,9,25,11,0,956.0,88.0,1.6,28.4,806.0,1051.03,742.02
2018,9,25,11,15,959.0,88.0,1.65,29.2,818.0,1034.06,729.57
2018,9,25,11,30,962.0,88.0,1.7,30.0,830.0,1013.0,714.81
2018,9,25,11,45,963.5,88.0,1.75,30.8,834.0,986.55,696.82
2018,9,25,12,0,965.0,88.0,1.8,31.6,838.0,956.25,676.53
2018,9,25,12,15,963.5,88.5,1.9,32.0,834.0,920.18,654.25
2018,9,25,12,30,962.0,89.0,2.0,32.4,830.0,880.71,629.6
2018,9,25,12,45,958.0,89.0,2.05,32.85,817.0,835.58,600.47
2018,9,25,13,0,954.0,89.0,2.1,33.3,804.0,787.64,569.28
2018,9,25,13,15,949.0,88.0,2.25,33.35,783.5,735.47,535.0
2018,9,25,13,30,944.0,87.0,2.4,33.4,763.0,681.06,497.07
2018,9,25,13,45,936.5,86.0,2.5,33.45,735.5,623.24,455.1
2018,9,25,14,0,929.0,85.0,2.6,33.5,708.0,563.94,410.54
2018,9,25,14,15,918.5,83.5,2.75,33.35,673.0,501.61,362.55
2018,9,25,14,30,908.0,82.0,2.9,33.2,638.0,438.69,312.22
2018,9,25,14,45,893.5,80.0,3.0,33.0,597.0,373.7,258.72
2018,9,25,15,0,879.0,78.0,3.1,32.8,556.0,309.18,204.5
2018,9,25,15,15,859.0,75.5,3.1,32.8,510.0,243.85,150.08
2018,9,25,15,30,839.0,73.0,3.1,32.8,464.0,175.49,96.79
2018,9,25,15,45,811.0,69.5,3.35,31.75,414.0,112.0,56.76
2018,9,25,16,0,783.0,66.0,3.6,30.7,364.0,55.42,40.87
2018,9,25,16,15,742.0,62.0,3.7,29.5,312.0,52.64,38.86
2018,9,25,16,30,701.0,58.0,3.8,28.3,260.0,49.87,36.74
2018,9,25,16,45,638.5,52.0,3.85,27.15,208.0,45.23,32.88
2018,9,25,17,0,576.0,46.0,3.9,26.0,156.0,37.27,26.0
2018,9,25,17,15,472.0,38.0,3.95,24.6,109.5,31.13,20.43
2018,9,25,17,30,368.0,30.0,4.0,23.2,63.0,25.05,13.59
2018,9,25,17,45,211.0,18.5,4.1,21.8,34.5,15.79,0.0
2018,9,25,18,0,54.0,7.0,4.2,20.4,6.0,0.0,0.0
2018,9,25,18,15,27.0,3.5,4.1,19.6,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,18.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,26,5,45,14.5,2.5,1.8,11.3,2.5,0.0,0.0
2018,9,26,6,0,29.0,5.0,1.9,11.5,5.0,4.27,0.0
2018,9,26,6,15,154.5,18.5,2.1,12.15,31.5,128.69,0.0
2018,9,26,6,30,280.0,32.0,2.3,12.8,58.0,248.86,188.79
2018,9,26,6,45,378.5,42.0,2.5,13.5,101.0,341.31,279.87
2018,9,26,7,0,477.0,52.0,2.7,14.2,144.0,442.7,367.44
2018,9,26,7,15,518.0,61.5,2.55,15.1,189.0,507.59,420.07
2018,9,26,7,30,559.0,71.0,2.4,16.0,234.0,574.34,470.87
2018,9,26,7,45,439.0,100.0,2.25,16.9,242.5,522.81,428.28
2018,9,26,8,0,319.0,129.0,2.1,17.8,251.0,447.46,365.55
2018,9,26,8,15,295.5,148.0,2.0,18.75,272.5,457.38,370.43
2018,9,26,8,30,272.0,167.0,1.9,19.7,294.0,464.42,372.27
2018,9,26,8,45,498.5,136.0,1.75,20.7,397.0,670.33,525.62
2018,9,26,9,0,725.0,105.0,1.6,21.7,500.0,873.82,660.67
2018,9,26,9,15,781.0,101.5,1.55,22.7,555.5,929.18,690.28
2018,9,26,9,30,837.0,98.0,1.5,23.7,611.0,988.44,723.06
2018,9,26,9,45,856.5,100.0,1.4,24.7,650.0,1014.62,733.06
2018,9,26,10,0,876.0,102.0,1.3,25.7,689.0,1024.76,733.18
2018,9,26,10,15,859.0,113.5,1.25,26.7,708.0,1029.87,731.28
2018,9,26,10,30,842.0,125.0,1.2,27.7,727.0,1018.32,719.35
2018,9,26,10,45,873.0,116.0,1.15,28.65,755.0,1015.07,713.09
2018,9,26,11,0,904.0,107.0,1.1,29.6,783.0,1020.55,712.21
2018,9,26,11,15,849.0,133.5,1.1,30.45,776.0,988.8,689.97
2018,9,26,11,30,794.0,160.0,1.1,31.3,769.0,941.65,658.87
2018,9,26,11,45,781.5,167.5,1.15,32.15,769.0,919.49,644.15
2018,9,26,12,0,769.0,175.0,1.2,33.0,769.0,887.42,623.0
2018,9,26,12,15,785.5,166.0,1.2,33.6,770.0,854.89,601.6
2018,9,26,12,30,802.0,157.0,1.2,34.2,771.0,825.41,582.13
2018,9,26,12,45,824.0,144.5,1.2,34.75,766.5,792.76,560.74
2018,9,26,13,0,846.0,132.0,1.2,35.3,762.0,755.58,535.44
2018,9,26,13,15,820.5,136.5,1.2,35.5,734.5,698.0,496.38
2018,9,26,13,30,795.0,141.0,1.2,35.7,707.0,640.34,456.52
2018,9,26,13,45,780.5,139.0,1.2,35.85,677.0,583.51,416.36
2018,9,26,14,0,766.0,137.0,1.2,36.0,647.0,525.73,374.33
2018,9,26,14,15,742.0,133.0,1.25,35.9,606.0,461.83,327.38
2018,9,26,14,30,718.0,129.0,1.3,35.8,565.0,399.45,279.95
2018,9,26,14,45,755.5,111.5,1.35,35.75,543.0,350.97,239.74
2018,9,26,15,0,793.0,94.0,1.4,35.7,521.0,294.74,192.28
2018,9,26,15,15,783.5,88.5,1.4,35.7,480.5,233.61,142.44
2018,9,26,15,30,774.0,83.0,1.4,35.7,440.0,173.15,96.09
2018,9,26,15,45,732.5,80.5,1.65,34.85,388.5,113.7,60.1
2018,9,26,16,0,691.0,78.0,1.9,34.0,337.0,58.68,42.93
2018,9,26,16,15,647.5,71.5,1.95,32.65,286.5,54.65,39.98
2018,9,26,16,30,604.0,65.0,2.0,31.3,236.0,50.53,36.79
2018,9,26,16,45,547.0,58.0,2.1,29.95,189.0,45.84,32.95
2018,9,26,17,0,490.0,51.0,2.2,28.6,142.0,41.1,28.85
2018,9,26,17,15,387.0,41.0,2.7,27.3,98.5,33.54,22.07
2018,9,26,17,30,284.0,31.0,3.2,26.0,55.0,25.92,13.37
2018,9,26,17,45,158.5,18.0,3.7,24.65,29.5,15.36,0.0
2018,9,26,18,0,33.0,5.0,4.2,23.3,4.0,0.0,0.0
2018,9,26,18,15,16.5,2.5,4.25,22.2,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,21.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,27,5,45,21.5,2.5,2.35,11.9,2.5,0.0,0.0
2018,9,27,6,0,43.0,5.0,2.4,12.0,5.0,4.27,0.0
2018,9,27,6,15,99.0,18.5,2.55,12.45,25.5,71.42,0.0
2018,9,27,6,30,155.0,32.0,2.7,12.9,46.0,172.84,128.12
2018,9,27,6,45,292.0,44.0,2.85,13.4,92.0,283.41,232.72
2018,9,27,7,0,429.0,56.0,3.0,13.9,138.0,413.25,344.24
2018,9,27,7,15,538.0,60.0,2.9,14.7,194.0,521.5,432.66
2018,9,27,7,30,647.0,64.0,2.8,15.5,250.0,636.51,521.05
2018,9,27,7,45,670.0,72.0,2.7,16.3,296.5,690.81,559.24
2018,9,27,8,0,693.0,80.0,2.6,17.1,343.0,744.29,595.28
2018,9,27,8,15,741.0,80.5,2.55,17.95,395.5,803.86,634.35
2018,9,27,8,30,789.0,81.0,2.5,18.8,448.0,869.22,675.98
2018,9,27,8,45,809.5,84.5,2.45,19.65,493.0,910.93,699.78
2018,9,27,9,0,830.0,88.0,2.4,20.5,538.0,949.98,721.37
2018,9,27,9,15,838.0,93.0,2.35,21.4,575.5,975.52,733.28
2018,9,27,9,30,846.0,98.0,2.3,22.3,613.0,997.45,742.77
2018,9,27,9,45,849.0,103.5,2.25,23.2,644.5,1011.17,746.83
2018,9,27,10,0,852.0,109.0,2.2,24.1,676.0,1020.93,748.45
2018,9,27,10,15,810.0,130.0,2.25,24.8,686.5,998.78,731.36
2018,9,27,10,30,768.0,151.0,2.3,25.5,697.0,980.02,716.97
2018,9,27,10,45,666.0,197.5,2.35,26.25,680.0,918.07,674.28
2018,9,27,11,0,564.0,244.0,2.4,27.0,663.0,845.28,622.76
2018,9,27,11,15,602.5,234.0,2.45,27.5,688.0,862.61,634.16
2018,9,27,11,30,641.0,224.0,2.5,28.0,713.0,870.38,638.52
2018,9,27,11,45,577.5,251.5,2.55,28.5,693.5,811.38,596.32
2018,9,27,12,0,514.0,279.0,2.6,29.0,674.0,759.03,558.62
2018,9,27,12,15,551.5,261.5,2.65,29.2,683.0,749.63,552.98
2018,9,27,12,30,589.0,244.0,2.7,29.4,692.0,735.7,543.75
2018,9,27,12,45,748.5,172.5,2.75,29.65,732.5,764.7,565.76
2018,9,27,13,0,908.0,101.0,2.8,29.9,773.0,763.59,566.27
2018,9,27,13,15,899.5,100.5,2.9,29.8,751.5,711.43,529.61
2018,9,27,13,30,891.0,100.0,3.0,29.7,730.0,657.51,490.72
2018,9,27,13,45,879.0,99.5,3.1,29.55,701.0,600.11,448.12
2018,9,27,14,0,867.0,99.0,3.2,29.4,672.0,541.85,403.41
2018,9,27,14,15,813.5,107.5,3.4,29.0,623.0,472.1,349.46
2018,9,27,14,30,760.0,116.0,3.6,28.6,574.0,405.9,296.7
2018,9,27,14,45,760.0,104.5,3.75,28.2,536.5,345.23,245.92
2018,9,27,15,0,760.0,93.0,3.9,27.8,499.0,283.75,193.29
2018,9,27,15,15,764.0,86.5,3.9,27.8,464.5,226.67,143.76
2018,9,27,15,30,768.0,80.0,3.9,27.8,430.0,168.54,96.66
2018,9,27,15,45,657.0,88.5,4.3,26.25,364.5,108.41,61.16
2018,9,27,16,0,546.0,97.0,4.7,24.7,299.0,71.47,55.7
2018,9,27,16,15,528.0,83.5,4.85,23.55,255.0,62.88,48.71
2018,9,27,16,30,510.0,70.0,5.0,22.4,211.0,53.86,41.14
2018,9,27,16,45,426.0,60.5,5.15,21.25,162.0,47.22,35.41
2018,9,27,17,0,342.0,51.0,5.3,20.1,113.0,38.98,28.08
2018,9,27,17,15,300.5,39.5,5.3,19.05,81.0,32.06,21.56
2018,9,27,17,30,259.0,28.0,5.3,18.0,49.0,23.28,11.08
2018,9,27,17,45,140.0,16.0,5.3,17.0,26.0,13.66,0.0
2018,9,27,18,0,21.0,4.0,5.3,16.0,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.2,15.65,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,28,5,45,6.5,1.0,2.75,12.1,1.0,0.0,0.0
2018,9,28,6,0,13.0,2.0,2.8,12.2,2.0,0.0,0.0
2018,9,28,6,15,28.5,13.0,3.0,12.6,15.0,27.14,0.0
2018,9,28,6,30,44.0,24.0,3.2,13.0,28.0,61.53,41.52
2018,9,28,6,45,37.5,36.0,3.45,13.4,41.0,71.45,54.91
2018,9,28,7,0,31.0,48.0,3.7,13.8,54.0,69.33,54.19
2018,9,28,7,15,15.5,52.5,3.7,14.25,55.5,60.98,47.07
2018,9,28,7,30,0.0,57.0,3.7,14.7,57.0,47.2,34.81
2018,9,28,7,45,0.0,62.0,3.7,15.1,62.0,51.36,38.3
2018,9,28,8,0,0.0,67.0,3.7,15.5,67.0,55.53,41.7
2018,9,28,8,15,4.0,103.5,3.7,16.0,105.5,93.29,73.44
2018,9,28,8,30,8.0,140.0,3.7,16.5,144.0,133.06,106.24
2018,9,28,8,45,26.0,175.5,3.7,17.0,189.5,202.45,163.19
2018,9,28,9,0,44.0,211.0,3.7,17.5,235.0,259.46,208.81
2018,9,28,9,15,73.0,230.5,3.75,18.1,273.5,308.19,247.47
2018,9,28,9,30,102.0,250.0,3.8,18.7,312.0,357.22,285.63
2018,9,28,9,45,231.0,250.0,3.85,19.35,400.0,528.76,419.56
2018,9,28,10,0,360.0,250.0,3.9,20.0,488.0,656.63,515.56
2018,9,28,10,15,609.0,179.5,3.95,20.5,602.0,858.5,663.51
2018,9,28,10,30,858.0,109.0,4.0,21.0,716.0,1002.66,760.09
2018,9,28,10,45,882.0,102.5,4.1,21.5,741.0,1007.93,760.83
2018,9,28,11,0,906.0,96.0,4.2,22.0,766.0,1008.94,759.92
2018,9,28,11,15,908.5,96.5,4.3,22.25,777.0,992.58,748.13
2018,9,28,11,30,911.0,97.0,4.4,22.5,788.0,972.35,733.93
2018,9,28,11,45,912.5,96.5,4.55,22.75,791.5,946.32,716.35
2018,9,28,12,0,914.0,96.0,4.7,23.0,795.0,916.68,696.43
2018,9,28,12,15,911.5,97.0,4.75,23.0,790.5,881.68,672.67
2018,9,28,12,30,909.0,98.0,4.8,23.0,786.0,843.53,646.58
2018,9,28,12,45,904.0,98.5,4.9,23.0,773.0,800.0,616.75
2018,9,28,13,0,899.0,99.0,5.0,23.0,760.0,753.91,584.76
2018,9,28,13,15,893.5,98.0,5.05,22.85,740.0,703.72,547.33
2018,9,28,13,30,888.0,97.0,5.1,22.7,720.0,651.52,507.21
2018,9,28,13,45,879.0,96.0,5.15,22.55,692.5,595.55,463.06
2018,9,28,14,0,870.0,95.0,5.2,22.4,665.0,538.42,416.64
2018,9,28,14,15,858.5,93.0,5.25,22.05,631.0,478.37,366.78
2018,9,28,14,30,847.0,91.0,5.3,21.7,597.0,416.66,314.0
2018,9,28,14,45,831.5,88.5,5.4,21.3,557.5,353.6,258.88
2018,9,28,15,0,816.0,86.0,5.5,20.9,518.0,291.34,203.55
2018,9,28,15,15,794.0,83.0,5.5,20.9,473.0,228.44,148.37
2018,9,28,15,30,772.0,80.0,5.5,20.9,428.0,167.75,98.9
2018,9,28,15,45,743.0,76.0,5.5,19.8,380.0,108.25,60.38
2018,9,28,16,0,714.0,72.0,5.5,18.7,332.0,59.76,46.88
2018,9,28,16,15,673.5,66.0,5.4,18.0,282.0,51.03,39.44
2018,9,28,16,30,633.0,60.0,5.3,17.3,232.0,47.13,36.09
2018,9,28,16,45,568.0,53.0,5.2,16.6,183.0,42.2,31.68
2018,9,28,17,0,503.0,46.0,5.1,15.9,134.0,37.24,27.03
2018,9,28,17,15,393.5,37.0,4.9,15.35,91.5,30.37,20.37
2018,9,28,17,30,284.0,28.0,4.7,14.8,49.0,23.52,10.18
2018,9,28,17,45,152.0,15.5,4.45,14.2,25.5,13.23,0.0
2018,9,28,18,0,20.0,3.0,4.2,13.6,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,4.05,13.35,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.35,11.1,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,11.3,5.0,0.0,0.0
2018,9,29,6,15,89.0,16.5,1.7,12.15,21.5,64.26,0.0
2018,9,29,6,30,133.0,27.0,2.0,13.0,38.0,151.04,106.91
2018,9,29,6,45,103.0,47.0,2.3,13.9,59.0,148.38,119.02
2018,9,29,7,0,73.0,67.0,2.6,14.8,80.0,141.58,115.2
2018,9,29,7,15,80.5,85.5,2.6,15.4,104.5,170.18,140.23
2018,9,29,7,30,88.0,104.0,2.6,16.0,129.0,199.03,164.55
2018,9,29,7,45,137.0,124.5,2.6,16.6,171.5,265.92,220.5
2018,9,29,8,0,186.0,145.0,2.6,17.2,214.0,335.68,277.04
2018,9,29,8,15,211.5,166.5,2.5,17.75,255.5,387.74,317.17
2018,9,29,8,30,237.0,188.0,2.4,18.3,297.0,460.43,371.77
2018,9,29,8,45,260.5,205.0,2.3,18.8,335.5,506.01,404.48
