Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,10,0,918.0,70.0,0.6,23.0,638.0,1020.96,726.75
2018,10,9,10,15,926.0,71.0,0.8,23.75,664.0,1025.93,730.91
2018,10,9,10,30,934.0,72.0,1.0,24.5,690.0,1026.8,732.47
2018,10,9,10,45,940.0,72.5,1.15,25.3,709.0,1020.92,728.62
2018,10,9,11,0,946.0,73.0,1.3,26.1,728.0,1010.9,722.19
2018,10,9,11,15,949.5,73.5,1.5,26.45,739.5,994.34,713.66
2018,10,9,11,30,953.0,74.0,1.7,26.8,751.0,973.74,702.33
2018,10,9,11,45,884.0,103.5,1.85,27.2,733.0,916.4,666.29
2018,10,9,12,0,815.0,133.0,2.0,27.6,715.0,866.83,634.97
2018,10,9,12,15,809.5,134.5,2.2,27.7,709.0,831.27,613.45
2018,10,9,12,30,804.0,136.0,2.4,27.8,703.0,793.08,589.53
2018,10,9,12,45,827.5,124.0,2.6,27.95,698.0,760.8,569.07
2018,10,9,13,0,851.0,112.0,2.8,28.1,693.0,723.88,543.72
2018,10,9,13,15,859.5,104.5,3.05,28.0,676.0,677.08,510.94
2018,10,9,13,30,868.0,97.0,3.3,27.9,659.0,624.37,472.67
2018,10,9,13,45,886.0,86.0,3.55,27.8,638.5,574.66,434.9
2018,10,9,14,0,904.0,75.0,3.8,27.7,618.0,521.02,392.4
2018,10,9,14,15,860.0,81.5,4.0,27.35,574.0,453.18,338.01
2018,10,9,14,30,816.0,88.0,4.2,27.0,530.0,387.39,283.73
2018,10,9,14,45,827.0,78.5,4.45,26.6,497.5,328.44,232.43
2018,10,9,15,0,838.0,69.0,4.7,26.2,465.0,270.26,180.67
2018,10,9,15,15,813.5,66.5,4.7,26.2,420.0,203.68,124.28
2018,10,9,15,30,789.0,64.0,4.7,26.2,375.0,142.61,77.35
2018,10,9,15,45,752.0,60.5,4.9,24.8,326.0,82.9,43.73
2018,10,9,16,0,715.0,57.0,5.1,23.4,277.0,48.8,36.62
2018,10,9,16,15,659.5,52.5,5.05,22.4,227.5,45.38,33.78
2018,10,9,16,30,604.0,48.0,5.0,21.4,178.0,42.02,30.81
2018,10,9,16,45,514.0,41.5,4.9,20.4,131.5,33.71,23.37
2018,10,9,17,0,424.0,35.0,4.8,19.4,85.0,28.91,18.58
2018,10,9,17,15,272.5,24.0,4.7,18.6,50.5,20.01,5.71
2018,10,9,17,30,121.0,13.0,4.6,17.8,16.0,11.1,0.0
2018,10,9,17,45,60.5,6.5,4.5,16.95,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,10,6,15,83.5,11.0,0.95,11.2,15.5,57.15,0.0
2018,10,10,6,30,167.0,22.0,1.1,11.7,31.0,156.31,0.0
2018,10,10,6,45,291.0,34.0,1.2,12.2,69.5,278.16,216.27
2018,10,10,7,0,415.0,46.0,1.3,12.7,108.0,395.58,323.5
2018,10,10,7,15,494.5,53.5,1.25,13.1,155.0,484.62,397.7
2018,10,10,7,30,574.0,61.0,1.2,13.5,202.0,578.23,470.96
2018,10,10,7,45,624.5,66.5,1.2,13.9,250.0,648.84,523.47
2018,10,10,8,0,675.0,72.0,1.2,14.3,298.0,720.58,574.42
2018,10,10,8,15,711.5,75.5,1.05,14.85,345.0,777.43,610.29
2018,10,10,8,30,748.0,79.0,0.9,15.4,392.0,827.98,639.91
2018,10,10,8,45,775.5,81.0,0.8,15.95,436.0,872.54,664.86
2018,10,10,9,0,803.0,83.0,0.7,16.5,480.0,914.77,687.3
2018,10,10,9,15,825.0,83.5,0.75,17.1,519.0,946.94,705.46
2018,10,10,9,30,847.0,84.0,0.8,17.7,558.0,975.95,721.56
2018,10,10,9,45,866.0,83.0,0.8,18.35,592.0,985.12,723.71
2018,10,10,10,0,885.0,82.0,0.8,19.0,626.0,1002.21,731.31
2018,10,10,10,15,893.0,83.0,0.85,19.6,651.5,1006.95,732.28
2018,10,10,10,30,901.0,84.0,0.9,20.2,677.0,1007.74,731.1
2018,10,10,10,45,906.5,84.5,0.95,20.8,695.0,1001.45,725.65
2018,10,10,11,0,912.0,85.0,1.0,21.4,713.0,991.16,717.93
2018,10,10,11,15,914.5,86.0,1.05,21.85,723.5,974.61,706.83
2018,10,10,11,30,917.0,87.0,1.1,22.3,734.0,954.2,693.43
2018,10,10,11,45,917.5,86.5,1.15,22.7,736.0,926.52,675.58
2018,10,10,12,0,918.0,86.0,1.2,23.1,738.0,895.3,655.48
2018,10,10,12,15,915.5,86.5,1.3,23.3,732.5,859.26,633.32
2018,10,10,12,30,913.0,87.0,1.4,23.5,727.0,820.13,608.81
2018,10,10,12,45,907.5,87.0,1.5,23.65,713.0,775.33,580.18
2018,10,10,13,0,902.0,87.0,1.6,23.8,699.0,728.09,549.12
2018,10,10,13,15,895.5,86.0,1.75,23.8,678.0,676.98,513.22
2018,10,10,13,30,889.0,85.0,1.9,23.8,657.0,624.02,474.57
2018,10,10,13,45,879.5,83.5,2.0,23.8,628.5,567.32,431.42
2018,10,10,14,0,870.0,82.0,2.1,23.8,600.0,509.6,385.85
2018,10,10,14,15,856.0,80.5,2.3,23.6,565.5,449.18,337.06
2018,10,10,14,30,842.0,79.0,2.5,23.4,531.0,387.49,285.36
2018,10,10,14,45,823.0,77.0,2.65,23.2,491.0,324.6,231.22
2018,10,10,15,0,804.0,75.0,2.8,23.0,451.0,262.99,177.45
2018,10,10,15,15,778.0,72.0,2.8,23.0,406.0,200.83,124.62
2018,10,10,15,30,752.0,69.0,2.8,23.0,361.0,141.45,78.94
2018,10,10,15,45,713.5,65.0,3.15,22.1,313.0,83.7,46.32
2018,10,10,16,0,675.0,61.0,3.5,21.2,265.0,51.85,39.62
2018,10,10,16,15,615.5,56.0,3.6,20.45,216.5,44.21,33.04
2018,10,10,16,30,556.0,51.0,3.7,19.7,168.0,40.83,29.99
2018,10,10,16,45,462.0,44.0,3.8,18.9,123.0,35.69,25.19
2018,10,10,17,0,368.0,37.0,3.9,18.1,78.0,30.66,19.99
2018,10,10,17,15,224.5,24.0,4.05,17.35,45.0,20.06,3.52
2018,10,10,17,30,81.0,11.0,4.2,16.6,12.0,9.39,0.0
2018,10,10,17,45,40.5,5.5,4.3,15.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,11,6,15,64.5,10.0,1.15,10.7,13.0,45.46,0.0
2018,10,11,6,30,129.0,20.0,1.3,11.4,26.0,128.52,0.0
2018,10,11,6,45,252.0,33.5,1.5,12.05,64.0,251.99,194.3
2018,10,11,7,0,375.0,47.0,1.7,12.7,102.0,367.63,301.7
2018,10,11,7,15,359.5,56.0,1.7,13.25,125.0,379.17,315.36
2018,10,11,7,30,344.0,65.0,1.7,13.8,148.0,390.68,326.51
2018,10,11,7,45,255.5,85.5,1.75,14.35,154.5,334.42,280.14
2018,10,11,8,0,167.0,106.0,1.8,14.9,161.0,290.2,241.69
2018,10,11,8,15,196.0,124.0,1.65,15.5,198.0,342.04,283.09
2018,10,11,8,30,225.0,142.0,1.5,16.1,235.0,394.41,323.07
2018,10,11,8,45,404.0,136.0,1.35,16.65,325.5,582.64,468.0
2018,10,11,9,0,583.0,130.0,1.2,17.2,416.0,764.9,595.33
2018,10,11,9,15,693.5,113.5,1.0,17.9,480.0,860.83,653.23
2018,10,11,9,30,804.0,97.0,0.8,18.6,544.0,948.94,703.23
2018,10,11,9,45,831.0,93.0,0.6,19.3,578.5,973.62,710.08
2018,10,11,10,0,858.0,89.0,0.4,20.0,613.0,983.0,707.8
2018,10,11,10,15,867.0,90.5,0.5,20.5,638.5,989.23,711.33
2018,10,11,10,30,876.0,92.0,0.6,21.0,664.0,991.59,712.67
2018,10,11,10,45,882.5,93.0,0.65,21.55,683.0,986.94,708.56
2018,10,11,11,0,889.0,94.0,0.7,22.1,702.0,978.36,702.25
2018,10,11,11,15,893.5,93.5,0.85,22.4,712.5,962.21,694.07
2018,10,11,11,30,898.0,93.0,1.0,22.7,723.0,942.26,683.37
2018,10,11,11,45,900.5,92.5,1.1,23.05,726.0,916.74,667.93
2018,10,11,12,0,903.0,92.0,1.2,23.4,729.0,887.64,650.07
2018,10,11,12,15,903.0,92.0,1.3,23.6,724.5,853.51,629.1
2018,10,11,12,30,903.0,92.0,1.4,23.8,720.0,816.18,605.72
2018,10,11,12,45,901.0,90.5,1.5,24.0,707.0,772.74,577.87
2018,10,11,13,0,899.0,89.0,1.6,24.2,694.0,726.64,547.33
2018,10,11,13,15,893.5,87.0,1.7,24.25,673.0,675.29,510.86
2018,10,11,13,30,888.0,85.0,1.8,24.3,652.0,622.03,471.74
2018,10,11,13,45,880.0,83.5,1.85,24.35,624.5,566.21,429.05
2018,10,11,14,0,872.0,82.0,1.9,24.4,597.0,509.2,383.93
2018,10,11,14,15,858.5,80.0,2.0,24.35,562.0,448.44,334.69
2018,10,11,14,30,845.0,78.0,2.1,24.3,527.0,387.65,283.66
2018,10,11,14,45,827.0,75.5,2.2,24.25,487.0,323.22,228.52
2018,10,11,15,0,809.0,73.0,2.3,24.2,447.0,261.24,174.67
2018,10,11,15,15,783.0,70.0,2.3,24.2,402.0,198.87,122.08
2018,10,11,15,30,757.0,67.0,2.3,24.2,357.0,139.25,76.67
2018,10,11,15,45,718.5,63.5,2.25,23.75,309.5,81.69,44.71
2018,10,11,16,0,680.0,60.0,2.2,23.3,262.0,51.17,38.67
2018,10,11,16,15,620.5,54.5,1.95,22.4,213.0,43.17,31.86
2018,10,11,16,30,561.0,49.0,1.7,21.5,164.0,39.34,28.45
2018,10,11,16,45,466.0,41.5,1.45,20.6,119.0,33.71,23.28
2018,10,11,17,0,371.0,34.0,1.2,19.7,74.0,28.13,17.59
2018,10,11,17,15,226.0,22.0,1.35,19.05,42.5,18.37,0.0
2018,10,11,17,30,81.0,10.0,1.5,18.4,11.0,8.54,0.0
2018,10,11,17,45,40.5,5.0,1.65,17.7,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,6,15,89.5,9.5,1.05,11.75,13.5,59.39,0.0
2018,10,12,6,30,179.0,19.0,1.1,12.3,27.0,156.49,0.0
2018,10,12,6,45,317.5,29.5,1.2,12.9,66.0,292.36,221.53
2018,10,12,7,0,456.0,40.0,1.3,13.5,105.0,418.83,339.75
2018,10,12,7,15,535.0,47.0,1.4,14.2,152.5,507.56,413.68
2018,10,12,7,30,614.0,54.0,1.5,14.9,200.0,601.19,487.34
2018,10,12,7,45,665.0,58.5,1.65,15.65,249.0,665.8,535.96
2018,10,12,8,0,716.0,63.0,1.8,16.4,298.0,738.33,588.32
2018,10,12,8,15,750.5,66.5,1.85,17.45,345.5,794.89,625.52
2018,10,12,8,30,785.0,70.0,1.9,18.5,393.0,850.24,660.55
2018,10,12,8,45,810.0,72.5,2.0,19.55,437.0,893.54,686.64
2018,10,12,9,0,835.0,75.0,2.1,20.6,481.0,934.37,710.53
2018,10,12,9,15,857.0,75.5,2.1,21.25,521.0,955.62,720.87
2018,10,12,9,30,879.0,76.0,2.1,21.9,561.0,984.67,736.51
2018,10,12,9,45,897.5,75.5,2.1,22.55,595.5,1005.53,746.52
2018,10,12,10,0,916.0,75.0,2.1,23.2,630.0,1022.7,754.21
2018,10,12,10,15,924.5,75.5,2.25,23.9,656.0,1027.2,755.46
2018,10,12,10,30,933.0,76.0,2.4,24.6,682.0,1027.64,754.3
2018,10,12,10,45,938.5,77.0,2.55,25.3,700.5,1021.6,749.05
2018,10,12,11,0,944.0,78.0,2.7,26.0,719.0,1011.42,741.24
2018,10,12,11,15,948.0,78.5,2.85,26.4,730.5,995.1,730.39
2018,10,12,11,30,952.0,79.0,3.0,26.8,742.0,974.73,716.95
2018,10,12,11,45,953.0,79.5,3.1,27.2,745.0,947.71,698.75
2018,10,12,12,0,954.0,80.0,3.2,27.6,748.0,916.95,678.1
2018,10,12,12,15,953.5,79.0,3.25,27.85,742.5,879.69,653.12
2018,10,12,12,30,953.0,78.0,3.3,28.1,737.0,839.13,625.83
2018,10,12,12,45,949.5,78.0,3.35,28.3,723.5,794.27,595.53
2018,10,12,13,0,946.0,78.0,3.4,28.5,710.0,746.66,563.08
2018,10,12,13,15,940.0,77.5,3.45,28.55,689.0,694.4,524.71
2018,10,12,13,30,934.0,77.0,3.5,28.6,668.0,640.11,483.79
2018,10,12,13,45,925.0,75.5,3.5,28.65,639.0,581.42,438.31
2018,10,12,14,0,916.0,74.0,3.5,28.7,610.0,521.56,390.52
2018,10,12,14,15,903.5,72.5,3.5,28.6,575.0,459.3,339.61
2018,10,12,14,30,891.0,71.0,3.5,28.5,540.0,396.81,286.93
2018,10,12,14,45,873.5,69.0,3.5,28.4,499.0,332.39,231.62
2018,10,12,15,0,856.0,67.0,3.5,28.3,458.0,268.92,176.67
2018,10,12,15,15,831.0,64.0,3.5,28.3,412.0,200.99,120.06
2018,10,12,15,30,806.0,61.0,3.5,28.3,366.0,138.53,73.11
2018,10,12,15,45,770.5,57.0,3.15,27.5,317.0,77.66,40.06
2018,10,12,16,0,735.0,53.0,2.8,26.7,268.0,45.93,33.64
2018,10,12,16,15,680.5,48.5,2.55,25.3,218.5,42.39,30.76
2018,10,12,16,30,626.0,44.0,2.3,23.9,169.0,38.9,27.72
2018,10,12,16,45,533.0,37.5,2.0,22.55,122.5,33.48,22.79
2018,10,12,17,0,440.0,31.0,1.7,21.2,76.0,25.81,15.31
2018,10,12,17,15,272.0,20.5,1.9,20.45,43.5,17.2,0.0
2018,10,12,17,30,104.0,10.0,2.1,19.7,11.0,8.54,0.0
2018,10,12,17,45,52.0,5.0,2.25,18.95,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,6,15,116.5,9.5,1.45,10.45,14.5,8.11,0.0
2018,10,13,6,30,233.0,19.0,1.6,11.3,29.0,160.89,0.0
2018,10,13,6,45,384.5,27.0,1.8,12.1,69.5,334.95,251.25
2018,10,13,7,0,536.0,35.0,2.0,12.9,110.0,461.79,375.09
2018,10,13,7,15,612.0,40.5,2.1,13.65,158.5,550.89,450.32
2018,10,13,7,30,688.0,46.0,2.2,14.4,207.0,643.73,523.92
2018,10,13,7,45,734.5,50.0,2.35,15.15,257.0,713.09,576.38
2018,10,13,8,0,781.0,54.0,2.5,15.9,307.0,782.91,626.8
2018,10,13,8,15,812.0,56.5,2.45,16.9,355.0,836.52,661.35
2018,10,13,8,30,843.0,59.0,2.4,17.9,403.0,878.54,686.3
2018,10,13,8,45,864.0,62.0,2.4,18.9,447.5,919.55,710.15
2018,10,13,9,0,885.0,65.0,2.4,19.9,492.0,957.89,731.47
2018,10,13,9,15,900.0,66.5,2.4,20.7,530.5,985.23,745.5
2018,10,13,9,30,915.0,68.0,2.4,21.5,569.0,1009.13,757.15
2018,10,13,9,45,924.5,70.0,2.35,22.25,601.5,1024.5,762.72
2018,10,13,10,0,934.0,72.0,2.3,23.0,634.0,1035.92,765.81
2018,10,13,10,15,941.0,73.5,2.3,23.7,660.0,1040.11,765.09
2018,10,13,10,30,948.0,75.0,2.3,24.4,686.0,1040.15,761.94
2018,10,13,10,45,953.0,75.5,2.3,25.1,704.0,1032.78,754.25
2018,10,13,11,0,958.0,76.0,2.3,25.8,722.0,1021.26,744.17
2018,10,13,11,15,960.5,76.5,2.35,26.2,732.5,1003.23,731.54
2018,10,13,11,30,963.0,77.0,2.4,26.6,743.0,981.18,716.49
2018,10,13,11,45,963.0,77.0,2.45,26.95,745.0,952.38,697.28
2018,10,13,12,0,963.0,77.0,2.5,27.3,747.0,919.9,675.71
2018,10,13,12,15,962.0,76.5,2.6,27.45,741.5,882.49,651.75
2018,10,13,12,30,961.0,76.0,2.7,27.6,736.0,841.77,625.35
2018,10,13,12,45,957.5,75.5,2.75,27.75,722.0,796.05,594.96
2018,10,13,13,0,954.0,75.0,2.8,27.9,708.0,747.6,562.39
2018,10,13,13,15,948.0,74.0,2.9,27.85,686.5,694.5,524.21
2018,10,13,13,30,942.0,73.0,3.0,27.8,665.0,639.36,483.28
2018,10,13,13,45,933.0,72.0,3.1,27.75,636.0,580.83,438.44
2018,10,13,14,0,924.0,71.0,3.2,27.7,607.0,521.09,391.07
2018,10,13,14,15,911.0,69.5,3.25,27.5,571.5,458.24,339.81
2018,10,13,14,30,898.0,68.0,3.3,27.3,536.0,395.22,286.69
2018,10,13,14,45,879.5,66.0,3.4,27.1,494.5,330.19,230.82
2018,10,13,15,0,861.0,64.0,3.5,26.9,453.0,266.22,175.32
2018,10,13,15,15,836.0,61.0,3.5,26.9,407.0,201.61,121.03
2018,10,13,15,30,811.0,58.0,3.5,26.9,361.0,135.45,71.03
2018,10,13,15,45,774.5,55.0,3.6,25.9,312.5,75.16,38.75
2018,10,13,16,0,738.0,52.0,3.7,24.9,264.0,45.2,33.28
2018,10,13,16,15,681.5,47.0,3.65,23.8,214.0,41.19,29.91
2018,10,13,16,30,625.0,42.0,3.6,22.7,164.0,37.2,26.37
2018,10,13,16,45,529.0,36.0,3.55,21.6,118.0,32.17,21.71
2018,10,13,17,0,433.0,30.0,3.5,20.5,72.0,25.02,14.42
2018,10,13,17,15,266.5,20.0,3.65,19.5,41.0,16.86,0.0
2018,10,13,17,30,100.0,10.0,3.8,18.5,10.0,8.54,0.0
2018,10,13,17,45,50.0,5.0,4.0,17.5,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,6,15,108.5,9.0,1.65,9.45,13.5,0.0,0.0
2018,10,14,6,30,217.0,18.0,1.9,10.2,27.0,150.13,0.0
2018,10,14,6,45,369.0,27.0,2.15,10.9,67.0,324.83,240.36
2018,10,14,7,0,521.0,36.0,2.4,11.6,107.0,451.53,369.12
2018,10,14,7,15,601.5,42.0,2.55,12.35,156.5,544.46,448.76
2018,10,14,7,30,682.0,48.0,2.7,13.1,206.0,641.28,526.75
2018,10,14,7,45,732.0,52.0,2.8,13.85,256.5,713.49,581.91
2018,10,14,8,0,782.0,56.0,2.9,14.6,307.0,786.28,634.88
2018,10,14,8,15,816.5,59.0,2.9,15.4,356.5,843.76,673.65
2018,10,14,8,30,851.0,62.0,2.9,16.2,406.0,889.84,702.84
2018,10,14,8,45,875.0,64.0,2.85,17.0,451.0,932.29,728.2
2018,10,14,9,0,899.0,66.0,2.8,17.8,496.0,972.2,751.05
2018,10,14,9,15,916.5,68.0,2.8,18.45,537.0,1002.75,767.89
2018,10,14,9,30,934.0,70.0,2.8,19.1,578.0,1029.84,782.25
2018,10,14,9,45,947.0,71.5,2.75,19.8,612.5,1048.02,789.92
2018,10,14,10,0,960.0,73.0,2.7,20.5,647.0,1062.2,795.02
2018,10,14,10,15,969.0,73.5,2.7,21.1,673.5,1066.93,794.88
2018,10,14,10,30,978.0,74.0,2.7,21.7,700.0,1067.42,792.22
2018,10,14,10,45,984.0,74.0,2.75,22.3,719.0,1060.02,785.17
2018,10,14,11,0,990.0,74.0,2.8,22.9,738.0,1048.32,775.57
2018,10,14,11,15,993.5,74.5,2.8,23.35,749.0,1030.57,762.19
2018,10,14,11,30,997.0,75.0,2.8,23.8,760.0,1008.64,746.28
2018,10,14,11,45,999.0,74.0,2.75,24.3,762.5,979.5,725.21
2018,10,14,12,0,1001.0,73.0,2.7,24.8,765.0,946.47,701.75
2018,10,14,12,15,1000.5,73.5,2.7,25.1,760.0,909.28,676.56
2018,10,14,12,30,1000.0,74.0,2.7,25.4,755.0,868.57,648.97
2018,10,14,12,45,997.5,72.5,2.7,25.7,741.0,820.88,616.52
2018,10,14,13,0,995.0,71.0,2.7,26.0,727.0,770.29,581.85
2018,10,14,13,15,990.5,70.5,2.7,26.15,705.5,716.74,542.54
2018,10,14,13,30,986.0,70.0,2.7,26.3,684.0,660.89,500.27
2018,10,14,13,45,978.0,69.0,2.7,26.4,655.0,600.58,453.57
2018,10,14,14,0,970.0,68.0,2.7,26.5,626.0,538.87,404.26
2018,10,14,14,15,958.0,66.5,2.7,26.5,589.5,473.84,350.98
2018,10,14,14,30,946.0,65.0,2.7,26.5,553.0,408.45,295.66
2018,10,14,14,45,929.0,63.0,2.75,26.5,511.0,341.0,237.55
2018,10,14,15,0,912.0,61.0,2.8,26.5,469.0,274.39,179.63
2018,10,14,15,15,887.5,58.5,2.8,26.5,421.5,207.15,123.22
2018,10,14,15,30,863.0,56.0,2.8,26.5,374.0,142.24,74.59
2018,10,14,15,45,828.0,52.5,2.25,25.65,323.5,78.66,40.99
2018,10,14,16,0,793.0,49.0,1.7,24.8,273.0,43.24,31.62
2018,10,14,16,15,738.0,44.5,1.6,23.4,221.5,39.52,28.53
2018,10,14,16,30,683.0,40.0,1.5,22.0,170.0,35.83,25.26
2018,10,14,16,45,585.5,34.0,1.45,20.65,122.0,30.65,20.47
2018,10,14,17,0,488.0,28.0,1.4,19.3,74.0,25.63,14.65
2018,10,14,17,15,288.0,18.0,1.55,18.65,41.0,15.16,0.0
2018,10,14,17,30,88.0,8.0,1.7,18.0,8.0,6.83,0.0
2018,10,14,17,45,44.0,4.0,1.9,17.4,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,15,6,15,127.0,9.0,1.7,9.35,13.5,0.0,0.0
2018,10,15,6,30,254.0,18.0,1.8,10.2,27.0,173.12,0.0
2018,10,15,6,45,412.0,25.5,1.9,11.0,68.0,339.53,244.82
2018,10,15,7,0,570.0,33.0,2.0,11.8,109.0,483.98,392.05
2018,10,15,7,15,646.0,38.5,2.1,12.55,158.5,574.17,469.05
2018,10,15,7,30,722.0,44.0,2.2,13.3,208.0,668.08,543.85
2018,10,15,7,45,768.5,47.0,2.35,14.05,258.5,737.03,596.24
2018,10,15,8,0,815.0,50.0,2.5,14.8,309.0,797.23,639.73
2018,10,15,8,15,845.0,53.0,2.35,15.75,357.5,850.82,673.76
2018,10,15,8,30,875.0,56.0,2.2,16.7,406.0,902.97,704.93
2018,10,15,8,45,896.5,57.5,2.05,17.65,450.5,942.9,726.16
2018,10,15,9,0,918.0,59.0,1.9,18.6,495.0,980.11,744.68
2018,10,15,9,15,932.5,61.0,1.8,19.45,534.5,1008.06,757.25
2018,10,15,9,30,947.0,63.0,1.7,20.3,574.0,1032.39,767.19
2018,10,15,9,45,956.0,65.5,1.6,21.15,607.5,1048.06,771.34
2018,10,15,10,0,965.0,68.0,1.5,22.0,641.0,1059.61,772.89
2018,10,15,10,15,972.5,69.0,1.4,22.55,667.0,1063.5,770.55
2018,10,15,10,30,980.0,70.0,1.3,23.1,693.0,1063.13,765.74
2018,10,15,10,45,985.0,70.5,1.25,23.65,711.5,1055.36,757.48
2018,10,15,11,0,990.0,71.0,1.2,24.2,730.0,1043.31,746.86
2018,10,15,11,15,992.5,71.5,1.1,24.75,740.5,1024.64,731.45
2018,10,15,11,30,995.0,72.0,1.0,25.3,751.0,1001.82,713.76
2018,10,15,11,45,996.0,72.0,0.95,25.85,753.5,973.04,693.55
2018,10,15,12,0,997.0,72.0,0.9,26.4,756.0,940.39,671.16
2018,10,15,12,15,995.5,71.5,1.0,26.65,750.0,901.41,648.24
2018,10,15,12,30,994.0,71.0,1.1,26.9,744.0,859.04,622.79
2018,10,15,12,45,990.5,71.0,1.15,27.15,730.0,812.54,593.53
2018,10,15,13,0,987.0,71.0,1.2,27.4,716.0,763.19,561.98
2018,10,15,13,15,982.0,69.5,1.3,27.45,694.0,708.68,524.74
2018,10,15,13,30,977.0,68.0,1.4,27.5,672.0,651.98,484.39
2018,10,15,13,45,969.0,67.5,1.5,27.5,643.5,592.73,440.6
2018,10,15,14,0,961.0,67.0,1.6,27.5,615.0,532.07,393.87
2018,10,15,14,15,948.5,65.5,1.7,27.35,579.0,467.42,342.48
2018,10,15,14,30,936.0,64.0,1.8,27.2,543.0,402.48,288.8
2018,10,15,14,45,918.5,62.0,1.9,27.05,500.5,335.59,232.08
2018,10,15,15,0,901.0,60.0,2.0,26.9,458.0,269.6,175.39
2018,10,15,15,15,876.5,57.5,2.0,26.9,411.5,203.15,120.05
2018,10,15,15,30,852.0,55.0,2.0,26.9,365.0,139.05,72.43
2018,10,15,15,45,815.5,52.0,1.7,25.95,315.0,76.63,40.07
2018,10,15,16,0,779.0,49.0,1.4,25.0,265.0,43.18,31.53
2018,10,15,16,15,721.5,44.5,1.35,23.7,214.0,39.46,28.42
2018,10,15,16,30,664.0,40.0,1.3,22.4,163.0,35.79,25.15
2018,10,15,16,45,563.5,34.0,1.25,21.05,116.0,30.65,20.36
2018,10,15,17,0,463.0,28.0,1.2,19.7,69.0,25.69,14.17
2018,10,15,17,15,271.5,18.0,1.25,18.95,38.0,15.36,0.0
2018,10,15,17,30,80.0,8.0,1.3,18.2,7.0,0.0,0.0
2018,10,15,17,45,40.0,4.0,1.35,17.45,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,16,6,15,116.5,8.5,1.7,8.25,12.5,0.0,0.0
2018,10,16,6,30,233.0,17.0,1.9,9.0,25.0,159.24,0.0
2018,10,16,6,45,390.0,25.0,2.1,9.8,64.5,322.5,226.52
2018,10,16,7,0,547.0,33.0,2.3,10.6,104.0,467.2,380.65
2018,10,16,7,15,625.5,38.5,2.4,11.35,153.0,558.4,459.74
2018,10,16,7,30,704.0,44.0,2.5,12.1,202.0,653.44,536.52
2018,10,16,7,45,750.0,48.0,2.55,12.85,252.0,722.65,589.35
2018,10,16,8,0,796.0,52.0,2.6,13.6,302.0,792.23,639.74
2018,10,16,8,15,826.5,55.0,2.45,14.45,350.0,836.68,667.78
2018,10,16,8,30,857.0,58.0,2.3,15.3,398.0,888.62,699.76
2018,10,16,8,45,878.5,60.0,2.15,16.15,442.0,928.7,721.89
2018,10,16,9,0,900.0,62.0,2.0,17.0,486.0,966.13,741.32
2018,10,16,9,15,914.5,64.0,1.95,17.8,524.5,993.65,754.78
2018,10,16,9,30,929.0,66.0,1.9,18.6,563.0,1017.65,765.75
2018,10,16,9,45,939.5,67.5,1.8,19.45,596.0,1033.23,770.22
2018,10,16,10,0,950.0,69.0,1.7,20.3,629.0,1044.83,772.13
2018,10,16,10,15,958.0,70.0,1.75,20.95,655.0,1049.17,772.38
2018,10,16,10,30,966.0,71.0,1.8,21.6,681.0,1049.32,770.18
2018,10,16,10,45,971.0,72.0,1.8,22.25,699.5,1042.26,762.85
2018,10,16,11,0,976.0,73.0,1.8,22.9,718.0,1030.96,753.11
2018,10,16,11,15,978.5,73.0,1.85,23.45,728.0,1011.89,739.6
2018,10,16,11,30,981.0,73.0,1.9,24.0,738.0,988.75,723.66
2018,10,16,11,45,981.0,73.0,1.95,24.55,740.0,959.43,703.81
2018,10,16,12,0,981.0,73.0,2.0,25.1,742.0,926.37,681.59
2018,10,16,12,15,978.5,73.0,1.95,25.5,735.5,887.66,655.0
2018,10,16,12,30,976.0,73.0,1.9,25.9,729.0,845.7,626.28
2018,10,16,12,45,972.0,73.0,1.9,26.3,715.0,799.56,595.15
2018,10,16,13,0,968.0,73.0,1.9,26.7,701.0,750.67,561.86
2018,10,16,13,15,962.0,72.0,1.9,26.8,679.0,696.95,522.93
2018,10,16,13,30,956.0,71.0,1.9,26.9,657.0,641.17,481.43
2018,10,16,13,45,946.0,70.0,1.85,27.0,627.5,581.45,435.53
2018,10,16,14,0,936.0,69.0,1.8,27.1,598.0,520.62,387.36
2018,10,16,14,15,923.0,67.0,1.85,27.05,562.0,456.75,335.9
2018,10,16,14,30,910.0,65.0,1.9,27.0,526.0,392.71,282.47
2018,10,16,14,45,892.0,63.0,1.9,26.9,484.5,327.3,226.62
2018,10,16,15,0,874.0,61.0,1.9,26.8,443.0,262.89,171.12
2018,10,16,15,15,848.5,58.5,1.9,26.8,397.0,198.05,117.22
2018,10,16,15,30,823.0,56.0,1.9,26.8,351.0,135.68,71.09
2018,10,16,15,45,784.5,52.5,1.55,25.8,301.5,70.55,36.29
2018,10,16,16,0,746.0,49.0,1.2,24.8,252.0,42.96,31.37
2018,10,16,16,15,684.5,45.0,1.25,23.45,202.5,39.7,28.64
2018,10,16,16,30,623.0,41.0,1.3,22.1,153.0,36.55,25.79
2018,10,16,16,45,518.5,33.5,1.3,20.7,107.0,30.1,19.84
2018,10,16,17,0,414.0,26.0,1.3,19.3,61.0,23.72,12.06
2018,10,16,17,15,240.0,16.5,1.45,18.6,33.5,14.08,0.0
2018,10,16,17,30,66.0,7.0,1.6,17.9,6.0,0.0,0.0
2018,10,16,17,45,33.0,3.5,1.75,17.25,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,15,82.5,7.5,1.1,9.4,10.0,0.0,0.0
2018,10,17,6,30,165.0,15.0,1.1,9.9,20.0,115.29,0.0
2018,10,17,6,45,282.5,26.0,1.1,10.4,53.5,260.25,173.68
2018,10,17,7,0,400.0,37.0,1.1,10.9,87.0,375.48,304.56
2018,10,17,7,15,516.0,43.0,1.1,11.5,137.5,488.09,399.5
2018,10,17,7,30,632.0,49.0,1.1,12.1,188.0,601.57,488.82
2018,10,17,7,45,642.0,58.0,1.1,12.7,228.5,651.39,526.02
2018,10,17,8,0,652.0,67.0,1.1,13.3,269.0,692.61,555.2
2018,10,17,8,15,733.5,64.5,1.0,14.2,325.5,774.98,610.41
2018,10,17,8,30,815.0,62.0,0.9,15.1,382.0,864.82,667.02
2018,10,17,8,45,838.5,65.0,0.8,15.95,426.0,907.54,689.06
2018,10,17,9,0,862.0,68.0,0.7,16.8,470.0,936.95,701.95
2018,10,17,9,15,878.0,70.0,0.7,17.65,508.5,965.19,715.9
2018,10,17,9,30,894.0,72.0,0.7,18.5,547.0,990.09,727.5
2018,10,17,9,45,905.5,73.5,0.75,19.35,579.5,1006.27,734.64
2018,10,17,10,0,917.0,75.0,0.8,20.2,612.0,1018.63,739.55
2018,10,17,10,15,925.5,76.0,0.8,20.95,637.5,1023.39,739.03
2018,10,17,10,30,934.0,77.0,0.8,21.7,663.0,1024.08,736.26
2018,10,17,10,45,940.0,78.0,0.8,22.45,681.5,1018.2,729.65
2018,10,17,11,0,946.0,79.0,0.8,23.2,700.0,1008.18,720.77
2018,10,17,11,15,949.5,79.0,0.75,23.85,710.5,990.5,706.61
2018,10,17,11,30,953.0,79.0,0.7,24.5,721.0,968.83,690.3
2018,10,17,11,45,954.0,79.0,0.6,25.2,723.5,941.04,669.25
2018,10,17,12,0,955.0,79.0,0.5,25.9,726.0,909.56,646.21
2018,10,17,12,15,953.5,79.0,0.4,26.15,720.0,872.47,621.02
2018,10,17,12,30,952.0,79.0,0.3,26.4,714.0,832.14,593.97
2018,10,17,12,45,948.0,78.5,0.15,26.7,700.0,786.37,562.76
2018,10,17,13,0,944.0,78.0,0.0,27.0,686.0,737.95,530.37
2018,10,17,13,15,938.0,77.0,0.15,27.15,664.5,685.32,495.72
2018,10,17,13,30,932.0,76.0,0.3,27.3,643.0,630.7,459.04
2018,10,17,13,45,922.5,74.5,0.45,27.45,614.0,571.98,417.87
2018,10,17,14,0,913.0,73.0,0.6,27.6,585.0,512.17,373.77
2018,10,17,14,15,900.0,71.5,0.75,27.5,550.0,450.07,326.05
2018,10,17,14,30,887.0,70.0,0.9,27.4,515.0,387.82,275.87
2018,10,17,14,45,868.5,68.0,1.05,27.3,474.0,323.61,222.45
2018,10,17,15,0,850.0,66.0,1.2,27.2,433.0,257.82,167.0
2018,10,17,15,15,823.0,63.0,1.2,27.2,387.0,193.19,113.92
2018,10,17,15,30,796.0,60.0,1.2,27.2,341.0,131.42,68.66
2018,10,17,15,45,756.0,56.5,1.2,26.2,292.5,71.87,38.34
2018,10,17,16,0,716.0,53.0,1.2,25.2,244.0,46.14,34.03
2018,10,17,16,15,653.0,47.5,1.2,23.8,194.5,41.75,30.32
2018,10,17,16,30,590.0,42.0,1.2,22.4,145.0,37.38,26.42
2018,10,17,16,45,482.5,34.5,1.2,21.0,101.0,28.45,18.33
2018,10,17,17,0,375.0,27.0,1.2,19.6,57.0,22.66,10.45
2018,10,17,17,15,203.5,15.5,1.3,18.9,30.0,13.23,0.0
2018,10,17,17,30,32.0,4.0,1.4,18.2,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,17.5,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,6,15,76.0,7.5,1.1,9.8,9.5,0.0,0.0
2018,10,18,6,30,152.0,15.0,1.1,10.4,19.0,107.2,0.0
2018,10,18,6,45,307.5,25.0,1.1,11.0,55.5,274.15,172.58
2018,10,18,7,0,463.0,35.0,1.1,11.6,92.0,418.34,335.93
2018,10,18,7,15,546.5,41.0,1.05,12.25,138.0,508.49,412.89
2018,10,18,7,30,630.0,47.0,1.0,12.9,184.0,597.34,482.87
2018,10,18,7,45,681.0,52.5,0.95,13.55,233.0,670.14,536.59
2018,10,18,8,0,732.0,58.0,0.9,14.2,282.0,743.79,587.71
2018,10,18,8,15,766.0,61.0,0.75,14.85,328.5,799.1,621.54
2018,10,18,8,30,800.0,64.0,0.6,15.5,375.0,853.09,652.43
2018,10,18,8,45,823.5,67.0,0.4,16.1,418.5,895.4,672.84
2018,10,18,9,0,847.0,70.0,0.2,16.7,462.0,935.16,690.73
2018,10,18,9,15,864.5,72.0,0.25,17.55,500.5,953.81,699.08
2018,10,18,9,30,882.0,74.0,0.3,18.4,539.0,979.94,712.53
2018,10,18,9,45,893.5,76.0,0.35,19.2,571.5,996.59,720.0
2018,10,18,10,0,905.0,78.0,0.4,20.0,604.0,1009.45,725.37
2018,10,18,10,15,913.5,79.0,0.5,20.7,629.0,1014.13,727.34
2018,10,18,10,30,922.0,80.0,0.6,21.4,654.0,1014.79,727.11
2018,10,18,10,45,928.0,80.5,0.7,22.1,672.0,1008.33,722.63
2018,10,18,11,0,934.0,81.0,0.8,22.8,690.0,997.81,715.8
2018,10,18,11,15,937.5,81.0,0.8,23.5,700.5,980.29,702.64
2018,10,18,11,30,941.0,81.0,0.8,24.2,711.0,958.84,687.3
2018,10,18,11,45,942.5,81.0,0.85,24.9,713.5,931.77,669.56
2018,10,18,12,0,944.0,81.0,0.9,25.6,716.0,901.03,649.56
2018,10,18,12,15,942.5,81.0,0.85,25.95,710.0,864.28,624.92
2018,10,18,12,30,941.0,81.0,0.8,26.3,704.0,824.34,598.29
2018,10,18,12,45,938.0,80.0,0.75,26.65,690.5,779.2,568.24
2018,10,18,13,0,935.0,79.0,0.7,27.0,677.0,731.39,535.82
2018,10,18,13,15,928.5,78.0,0.6,27.1,655.5,678.88,497.8
2018,10,18,13,30,922.0,77.0,0.5,27.2,634.0,624.46,457.62
2018,10,18,13,45,912.5,76.0,0.45,27.25,605.5,566.78,414.73
2018,10,18,14,0,903.0,75.0,0.4,27.3,577.0,508.02,369.65
2018,10,18,14,15,889.5,73.0,0.45,27.25,541.5,445.83,321.47
2018,10,18,14,30,876.0,71.0,0.5,27.2,506.0,383.58,271.3
2018,10,18,14,45,857.5,68.5,0.6,27.1,465.0,319.63,218.58
2018,10,18,15,0,839.0,66.0,0.7,27.0,424.0,254.21,163.9
2018,10,18,15,15,811.0,63.0,0.7,27.0,378.5,190.19,111.76
2018,10,18,15,30,783.0,60.0,0.7,27.0,333.0,129.17,67.44
2018,10,18,15,45,743.0,56.0,0.75,26.1,285.0,70.15,37.64
2018,10,18,16,0,703.0,52.0,0.8,25.2,237.0,45.28,33.28
2018,10,18,16,15,639.5,47.0,0.85,24.0,188.5,41.31,29.9
2018,10,18,16,30,576.0,42.0,0.9,22.8,140.0,37.41,26.36
2018,10,18,16,45,467.0,34.0,1.0,21.55,96.5,28.06,17.86
2018,10,18,17,0,358.0,26.0,1.1,20.3,53.0,21.84,8.79
2018,10,18,17,15,193.5,15.0,1.15,19.55,28.0,12.8,0.0
2018,10,18,17,30,29.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,18.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,15,72.0,7.0,1.05,10.4,8.5,0.0,0.0
2018,10,19,6,30,144.0,14.0,1.0,10.9,17.0,101.37,0.0
2018,10,19,6,45,297.5,24.0,0.95,11.35,52.5,264.6,153.84
2018,10,19,7,0,451.0,34.0,0.9,11.8,88.0,408.57,326.22
2018,10,19,7,15,537.0,41.0,0.9,12.45,134.5,501.27,405.71
2018,10,19,7,30,623.0,48.0,0.9,13.1,181.0,592.49,477.8
2018,10,19,7,45,676.0,52.5,0.9,13.75,229.5,665.55,532.22
