Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,8,0,729.0,57.0,0.9,14.4,278.0,739.4,584.19
2018,10,19,8,15,764.0,61.0,0.9,15.35,325.0,796.75,621.23
2018,10,19,8,30,799.0,65.0,0.9,16.3,372.0,852.89,655.88
2018,10,19,8,45,823.0,67.0,0.85,17.25,415.0,894.21,678.29
2018,10,19,9,0,847.0,69.0,0.8,18.2,458.0,932.97,698.31
2018,10,19,9,15,864.0,71.5,0.95,19.1,496.5,951.77,708.87
2018,10,19,9,30,881.0,74.0,1.1,20.0,535.0,977.99,724.39
2018,10,19,9,45,892.5,76.0,1.2,20.95,567.0,994.56,732.39
2018,10,19,10,0,904.0,78.0,1.3,21.9,599.0,1007.35,738.1
2018,10,19,10,15,912.5,79.0,1.4,22.85,624.5,1011.97,738.67
2018,10,19,10,30,921.0,80.0,1.5,23.8,650.0,1012.58,736.89
2018,10,19,10,45,926.5,80.5,1.55,24.75,667.5,1005.6,729.65
2018,10,19,11,0,932.0,81.0,1.6,25.7,685.0,994.58,720.12
2018,10,19,11,15,935.0,82.0,1.55,26.15,695.5,977.78,707.1
2018,10,19,11,30,938.0,83.0,1.5,26.6,706.0,957.06,691.83
2018,10,19,11,45,938.5,83.0,1.5,27.05,708.0,929.13,672.85
2018,10,19,12,0,939.0,83.0,1.5,27.5,710.0,897.61,651.7
2018,10,19,12,15,936.0,83.0,1.45,27.75,703.5,859.79,626.39
2018,10,19,12,30,933.0,83.0,1.4,28.0,697.0,818.9,599.11
2018,10,19,12,45,927.5,83.0,1.35,28.25,682.5,773.32,568.65
2018,10,19,13,0,922.0,83.0,1.3,28.5,668.0,725.27,535.64
2018,10,19,13,15,915.5,82.0,1.3,28.55,646.5,673.34,498.72
2018,10,19,13,30,909.0,81.0,1.3,28.6,625.0,619.53,459.41
2018,10,19,13,45,898.5,80.0,1.25,28.65,596.5,561.98,415.84
2018,10,19,14,0,888.0,79.0,1.2,28.7,568.0,503.48,370.2
2018,10,19,14,15,874.0,76.5,1.15,28.55,532.5,441.45,320.78
2018,10,19,14,30,860.0,74.0,1.1,28.4,497.0,379.47,269.79
2018,10,19,14,45,840.0,72.0,1.05,28.3,456.5,314.7,215.56
2018,10,19,15,0,820.0,70.0,1.0,28.2,416.0,252.4,162.88
2018,10,19,15,15,791.5,66.5,1.0,28.2,370.5,189.07,111.42
2018,10,19,15,30,763.0,63.0,1.0,28.2,325.0,128.85,67.89
2018,10,19,15,45,721.0,58.5,0.85,27.2,277.0,70.7,38.75
2018,10,19,16,0,679.0,54.0,0.7,26.2,229.0,46.89,34.48
2018,10,19,16,15,613.5,48.0,0.75,25.2,181.0,42.12,30.41
2018,10,19,16,30,548.0,42.0,0.8,24.2,133.0,34.3,23.51
2018,10,19,16,45,436.5,33.5,0.9,23.25,90.5,27.62,17.24
2018,10,19,17,0,325.0,25.0,1.0,22.3,48.0,20.98,6.77
2018,10,19,17,15,174.5,14.0,1.05,21.45,25.0,11.95,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.6,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.95,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,10.5,16.0,89.32,0.0
2018,10,20,6,45,233.5,24.0,1.25,11.05,45.0,219.7,114.53
2018,10,20,7,0,341.0,35.0,1.3,11.6,74.0,330.93,266.06
2018,10,20,7,15,469.5,42.5,1.3,12.2,124.5,452.04,370.41
2018,10,20,7,30,598.0,50.0,1.3,12.8,175.0,582.35,474.05
2018,10,20,7,45,653.5,54.5,1.35,13.45,223.0,648.71,524.66
2018,10,20,8,0,709.0,59.0,1.4,14.1,271.0,724.07,579.65
2018,10,20,8,15,745.5,63.0,1.25,15.0,318.0,782.19,616.75
2018,10,20,8,30,782.0,67.0,1.1,15.9,365.0,839.18,650.87
2018,10,20,8,45,808.0,69.5,0.9,16.75,408.0,882.67,673.06
2018,10,20,9,0,834.0,72.0,0.7,17.6,451.0,923.71,692.15
2018,10,20,9,15,852.5,74.0,0.6,18.7,489.5,953.95,704.51
2018,10,20,9,30,871.0,76.0,0.5,19.8,528.0,969.8,707.38
2018,10,20,9,45,884.5,77.0,0.4,20.9,560.0,986.88,711.11
2018,10,20,10,0,898.0,78.0,0.3,22.0,592.0,1000.27,712.5
2018,10,20,10,15,907.0,79.5,0.4,22.9,617.5,1005.97,714.46
2018,10,20,10,30,916.0,81.0,0.5,23.8,643.0,1007.68,714.3
2018,10,20,10,45,922.0,81.5,0.6,24.7,661.0,1001.17,709.32
2018,10,20,11,0,928.0,82.0,0.7,25.6,679.0,990.64,702.07
2018,10,20,11,15,932.0,82.0,0.8,26.4,689.5,973.63,691.18
2018,10,20,11,30,936.0,82.0,0.9,27.2,700.0,952.7,677.93
2018,10,20,11,45,937.5,81.5,1.05,28.0,702.0,925.13,661.33
2018,10,20,12,0,939.0,81.0,1.2,28.8,704.0,893.95,642.19
2018,10,20,12,15,937.5,81.5,1.3,29.05,698.5,857.93,620.35
2018,10,20,12,30,936.0,82.0,1.4,29.3,693.0,818.72,596.13
2018,10,20,12,45,932.0,81.5,1.45,29.55,679.0,773.6,567.13
2018,10,20,13,0,928.0,81.0,1.5,29.8,665.0,725.91,535.33
2018,10,20,13,15,921.5,80.0,1.6,29.8,643.5,673.74,499.03
2018,10,20,13,30,915.0,79.0,1.7,29.8,622.0,619.7,460.07
2018,10,20,13,45,905.0,77.0,1.8,29.8,593.0,561.18,416.43
2018,10,20,14,0,895.0,75.0,1.9,29.8,564.0,501.7,370.35
2018,10,20,14,15,881.0,73.5,1.95,29.6,529.0,440.33,321.23
2018,10,20,14,30,867.0,72.0,2.0,29.4,494.0,378.96,270.39
2018,10,20,14,45,847.0,69.5,2.05,29.2,453.0,313.41,215.22
2018,10,20,15,0,827.0,67.0,2.1,29.0,412.0,250.34,161.58
2018,10,20,15,15,798.0,63.5,2.1,29.0,366.5,186.62,109.45
2018,10,20,15,30,769.0,60.0,2.1,29.0,321.0,126.06,65.59
2018,10,20,15,45,726.5,56.0,1.8,27.75,273.0,68.06,36.9
2018,10,20,16,0,684.0,52.0,1.5,26.5,225.0,45.3,33.07
2018,10,20,16,15,617.5,46.5,1.45,25.0,177.5,40.91,29.36
2018,10,20,16,30,551.0,41.0,1.4,23.5,130.0,33.57,22.9
2018,10,20,16,45,435.5,33.0,1.35,22.05,88.0,27.29,16.92
2018,10,20,17,0,320.0,25.0,1.3,20.6,46.0,21.1,5.07
2018,10,20,17,15,171.0,14.0,1.4,19.85,24.0,11.95,0.0
2018,10,20,17,30,22.0,3.0,1.5,19.1,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.6,18.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,6,15,25.5,4.0,1.25,8.9,4.5,0.0,0.0
2018,10,21,6,30,51.0,8.0,1.4,9.5,9.0,38.48,0.0
2018,10,21,6,45,110.5,20.0,1.5,10.1,30.0,127.88,55.13
2018,10,21,7,0,170.0,32.0,1.6,10.7,51.0,200.02,160.72
2018,10,21,7,15,292.5,44.0,1.7,11.4,96.5,313.41,261.51
2018,10,21,7,30,415.0,56.0,1.8,12.1,142.0,443.83,370.42
2018,10,21,7,45,461.5,66.5,1.95,12.8,184.5,510.8,424.53
2018,10,21,8,0,508.0,77.0,2.1,13.5,227.0,579.23,477.81
2018,10,21,8,15,625.5,74.5,2.0,14.15,289.5,695.48,563.7
2018,10,21,8,30,743.0,72.0,1.9,14.8,352.0,808.93,642.59
2018,10,21,8,45,797.5,69.5,1.85,15.5,401.5,871.97,682.53
2018,10,21,9,0,852.0,67.0,1.8,16.2,451.0,922.66,713.01
2018,10,21,9,15,864.5,70.5,1.75,16.9,488.0,949.06,726.23
2018,10,21,9,30,877.0,74.0,1.7,17.6,525.0,972.04,737.16
2018,10,21,9,45,883.5,77.5,1.6,18.35,556.0,985.46,740.77
2018,10,21,10,0,890.0,81.0,1.5,19.1,587.0,995.05,741.91
2018,10,21,10,15,898.5,83.0,1.5,19.7,612.5,1000.8,742.64
2018,10,21,10,30,907.0,85.0,1.5,20.3,638.0,1002.58,741.0
2018,10,21,10,45,913.0,85.5,1.45,20.95,655.5,996.06,733.3
2018,10,21,11,0,919.0,86.0,1.4,21.6,673.0,985.56,723.35
2018,10,21,11,15,922.0,86.5,1.45,22.2,683.0,968.28,710.96
2018,10,21,11,30,925.0,87.0,1.5,22.8,693.0,947.16,696.28
2018,10,21,11,45,925.5,87.0,1.55,23.35,695.0,919.5,677.56
2018,10,21,12,0,926.0,87.0,1.6,23.9,697.0,888.3,656.59
2018,10,21,12,15,923.0,87.5,1.7,24.35,690.5,851.42,632.61
2018,10,21,12,30,920.0,88.0,1.8,24.8,684.0,811.5,606.37
2018,10,21,12,45,914.0,88.5,1.95,25.2,670.0,766.56,576.91
2018,10,21,13,0,908.0,89.0,2.1,25.6,656.0,719.24,544.14
2018,10,21,13,15,900.5,87.5,2.25,25.8,634.0,666.78,506.09
2018,10,21,13,30,893.0,86.0,2.4,26.0,612.0,612.62,465.5
2018,10,21,13,45,882.0,84.5,2.6,26.25,583.0,555.16,421.09
2018,10,21,14,0,871.0,83.0,2.8,26.5,554.0,497.67,374.98
2018,10,21,14,15,855.5,80.5,2.95,26.25,518.5,435.15,324.04
2018,10,21,14,30,840.0,78.0,3.1,26.0,483.0,372.96,271.61
2018,10,21,14,45,818.5,75.5,3.25,25.8,442.5,309.65,217.11
2018,10,21,15,0,797.0,73.0,3.4,25.6,402.0,247.97,163.68
2018,10,21,15,15,766.0,69.0,3.4,25.6,356.5,185.38,111.68
2018,10,21,15,30,735.0,65.0,3.4,25.6,311.0,126.26,68.3
2018,10,21,15,45,690.0,60.5,3.55,24.25,263.5,70.01,40.15
2018,10,21,16,0,645.0,56.0,3.7,22.9,216.0,44.59,32.98
2018,10,21,16,15,575.0,49.5,3.7,21.65,169.0,39.86,28.85
2018,10,21,16,30,505.0,43.0,3.7,20.4,122.0,35.16,24.51
2018,10,21,16,45,376.5,33.5,3.7,19.15,80.5,27.66,17.27
2018,10,21,17,0,248.0,24.0,3.7,17.9,39.0,20.18,2.26
2018,10,21,17,15,124.0,12.0,3.75,17.0,19.5,10.24,0.0
2018,10,21,17,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,6,15,14.0,3.5,1.7,9.05,3.5,0.0,0.0
2018,10,22,6,30,28.0,7.0,1.9,9.7,7.0,23.35,0.0
2018,10,22,6,45,75.0,20.5,2.15,10.35,27.0,91.4,28.68
2018,10,22,7,0,122.0,34.0,2.4,11.0,47.0,152.5,121.12
2018,10,22,7,15,304.0,44.5,2.55,11.6,100.0,323.46,270.43
2018,10,22,7,30,486.0,55.0,2.7,12.2,153.0,498.98,416.3
2018,10,22,7,45,467.5,68.5,2.85,12.8,183.0,517.83,432.47
2018,10,22,8,0,449.0,82.0,3.0,13.4,213.0,526.11,439.34
2018,10,22,8,15,626.0,71.5,3.0,13.95,287.0,691.38,566.83
2018,10,22,8,30,803.0,61.0,3.0,14.5,361.0,848.95,680.9
2018,10,22,8,45,828.0,63.5,3.0,15.05,404.0,891.69,707.58
2018,10,22,9,0,853.0,66.0,3.0,15.6,447.0,921.33,725.23
2018,10,22,9,15,869.5,68.5,3.0,16.2,485.0,950.22,741.98
2018,10,22,9,30,886.0,71.0,3.0,16.8,523.0,975.82,756.21
2018,10,22,9,45,896.0,73.0,2.95,17.4,554.5,990.79,762.6
2018,10,22,10,0,906.0,75.0,2.9,18.0,586.0,1001.98,766.52
2018,10,22,10,15,915.5,76.0,2.95,18.55,611.5,1007.46,767.75
2018,10,22,10,30,925.0,77.0,3.0,19.1,637.0,1008.93,766.48
2018,10,22,10,45,931.0,78.0,3.05,19.7,655.0,1002.93,760.22
2018,10,22,11,0,937.0,79.0,3.1,20.3,673.0,992.86,751.46
2018,10,22,11,15,940.0,79.0,3.2,20.7,683.0,974.73,738.4
2018,10,22,11,30,943.0,79.0,3.3,21.1,693.0,952.71,722.85
2018,10,22,11,45,944.0,79.0,3.4,21.45,695.0,925.12,703.69
2018,10,22,12,0,945.0,79.0,3.5,21.8,697.0,893.91,682.05
2018,10,22,12,15,943.5,79.0,3.55,22.05,691.0,857.17,656.5
2018,10,22,12,30,942.0,79.0,3.6,22.3,685.0,817.25,628.64
2018,10,22,12,45,938.0,78.0,3.7,22.5,670.5,771.43,596.75
2018,10,22,13,0,934.0,77.0,3.8,22.7,656.0,723.05,561.92
2018,10,22,13,15,926.5,76.0,3.9,22.65,634.0,670.1,521.85
2018,10,22,13,30,919.0,75.0,4.0,22.6,612.0,615.37,479.26
2018,10,22,13,45,908.5,73.5,4.1,22.55,583.0,557.04,432.57
2018,10,22,14,0,898.0,72.0,4.2,22.5,554.0,497.77,383.6
2018,10,22,14,15,882.5,70.5,4.35,22.1,518.5,435.79,331.5
2018,10,22,14,30,867.0,69.0,4.5,21.7,483.0,374.0,277.87
2018,10,22,14,45,846.0,66.5,4.6,21.3,442.0,310.17,221.43
2018,10,22,15,0,825.0,64.0,4.7,20.9,401.0,245.35,164.04
2018,10,22,15,15,795.5,61.0,4.7,20.9,356.0,182.35,110.31
2018,10,22,15,30,766.0,58.0,4.7,20.9,311.0,122.54,65.56
2018,10,22,15,45,721.0,54.0,4.8,19.6,263.0,64.87,36.53
2018,10,22,16,0,676.0,50.0,4.9,18.3,215.0,43.68,32.83
2018,10,22,16,15,605.5,45.0,4.75,17.4,168.0,39.69,29.2
2018,10,22,16,30,535.0,40.0,4.6,16.5,121.0,32.84,22.88
2018,10,22,16,45,404.5,31.0,4.45,15.6,79.5,25.65,15.7
2018,10,22,17,0,274.0,22.0,4.3,14.7,38.0,18.5,0.0
2018,10,22,17,15,137.0,11.0,4.15,14.1,19.0,9.39,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,23,6,15,51.5,5.5,1.45,8.8,6.0,0.0,0.0
2018,10,23,6,30,103.0,11.0,1.5,9.5,12.0,73.28,0.0
2018,10,23,6,45,263.5,21.5,1.6,10.15,44.5,231.76,50.78
2018,10,23,7,0,424.0,32.0,1.7,10.8,77.0,386.68,306.19
2018,10,23,7,15,514.5,39.0,1.9,11.5,121.5,481.13,394.17
2018,10,23,7,30,605.0,46.0,2.1,12.2,166.0,573.96,471.71
2018,10,23,7,45,637.5,52.5,2.3,12.9,209.0,631.42,518.27
2018,10,23,8,0,670.0,59.0,2.5,13.6,252.0,688.5,562.24
2018,10,23,8,15,551.0,87.0,2.5,14.0,263.5,643.73,526.9
2018,10,23,8,30,432.0,115.0,2.5,14.4,275.0,574.31,472.37
2018,10,23,8,45,408.5,137.5,2.5,14.85,302.5,587.92,480.7
2018,10,23,9,0,385.0,160.0,2.5,15.3,330.0,597.91,485.28
2018,10,23,9,15,416.0,168.0,2.6,15.6,366.0,640.39,516.5
2018,10,23,9,30,447.0,176.0,2.7,15.9,402.0,681.55,546.05
2018,10,23,9,45,394.0,199.5,2.8,16.2,408.0,656.16,523.9
2018,10,23,10,0,341.0,223.0,2.9,16.5,414.0,607.08,485.01
2018,10,23,10,15,279.5,246.0,3.05,16.7,407.0,569.05,453.99
2018,10,23,10,30,218.0,269.0,3.2,16.9,400.0,508.56,405.98
2018,10,23,10,45,253.0,271.0,3.35,17.15,427.0,558.26,443.96
2018,10,23,11,0,288.0,273.0,3.5,17.4,454.0,584.71,463.88
2018,10,23,11,15,398.0,248.5,3.6,17.35,503.0,648.24,514.14
2018,10,23,11,30,508.0,224.0,3.7,17.3,552.0,725.88,573.2
2018,10,23,11,45,555.5,208.0,3.75,17.25,567.5,731.13,577.51
2018,10,23,12,0,603.0,192.0,3.8,17.2,583.0,738.46,583.52
2018,10,23,12,15,469.5,229.0,3.8,17.2,532.0,635.64,504.14
2018,10,23,12,30,336.0,266.0,3.8,17.2,481.0,532.4,423.72
2018,10,23,12,45,469.0,220.5,3.85,17.15,513.5,577.27,460.48
2018,10,23,13,0,602.0,175.0,3.9,17.1,546.0,602.13,480.47
2018,10,23,13,15,722.0,135.0,3.75,17.35,564.5,604.83,481.53
2018,10,23,13,30,842.0,95.0,3.6,17.6,583.0,592.55,470.06
2018,10,23,13,45,854.0,87.0,3.45,17.85,561.5,542.4,427.84
2018,10,23,14,0,866.0,79.0,3.3,18.1,540.0,488.45,381.55
2018,10,23,14,15,712.5,105.5,3.1,18.2,468.0,396.81,306.4
2018,10,23,14,30,559.0,132.0,2.9,18.3,396.0,319.78,243.32
2018,10,23,14,45,660.5,102.0,2.75,18.4,387.5,283.84,207.15
2018,10,23,15,0,762.0,72.0,2.6,18.5,379.0,237.57,160.84
2018,10,23,15,15,762.0,65.0,2.6,18.5,342.5,179.72,110.28
2018,10,23,15,30,762.0,58.0,2.6,18.5,306.0,121.46,65.47
2018,10,23,15,45,719.0,53.5,2.45,18.1,258.5,63.78,36.24
2018,10,23,16,0,676.0,49.0,2.3,17.7,211.0,42.9,32.23
2018,10,23,16,15,606.0,43.5,2.05,16.7,164.0,38.43,28.19
2018,10,23,16,30,536.0,38.0,1.8,15.7,117.0,34.04,23.97
2018,10,23,16,45,402.5,30.0,1.55,14.65,76.5,24.86,14.93
2018,10,23,17,0,269.0,22.0,1.3,13.6,36.0,18.62,0.0
2018,10,23,17,15,134.5,11.0,1.4,13.15,18.0,9.39,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.0,1.15,9.1,4.5,0.0,0.0
2018,10,24,6,30,70.0,8.0,1.1,9.6,9.0,50.23,0.0
2018,10,24,6,45,155.0,20.5,1.05,10.05,33.5,156.27,6.17
2018,10,24,7,0,240.0,33.0,1.0,10.5,58.0,254.57,200.14
2018,10,24,7,15,398.5,40.0,1.2,11.3,107.0,394.7,324.59
2018,10,24,7,30,557.0,47.0,1.4,12.1,156.0,544.61,446.16
2018,10,24,7,45,639.5,48.5,1.6,12.9,205.5,627.64,511.44
2018,10,24,8,0,722.0,50.0,1.8,13.7,255.0,721.06,581.86
2018,10,24,8,15,698.0,63.5,1.7,14.35,289.0,737.63,590.93
2018,10,24,8,30,674.0,77.0,1.6,15.0,323.0,756.28,601.2
2018,10,24,8,45,756.0,69.0,1.5,15.65,375.5,829.76,649.64
2018,10,24,9,0,838.0,61.0,1.4,16.3,428.0,898.02,691.73
2018,10,24,9,15,854.0,63.0,1.4,17.05,465.0,925.5,705.97
2018,10,24,9,30,870.0,65.0,1.4,17.8,502.0,949.78,718.33
2018,10,24,9,45,881.5,66.0,1.35,18.55,532.5,964.82,723.7
2018,10,24,10,0,893.0,67.0,1.3,19.3,563.0,976.2,726.76
2018,10,24,10,15,900.5,68.0,1.4,19.9,587.0,979.83,727.78
2018,10,24,10,30,908.0,69.0,1.5,20.5,611.0,979.56,726.44
2018,10,24,10,45,912.5,70.5,1.55,21.15,628.0,973.06,720.32
2018,10,24,11,0,917.0,72.0,1.6,21.8,645.0,962.6,711.85
2018,10,24,11,15,918.5,72.5,1.7,22.25,654.0,944.2,699.56
2018,10,24,11,30,920.0,73.0,1.8,22.7,663.0,922.06,684.9
2018,10,24,11,45,919.5,73.0,1.9,23.15,664.0,893.92,666.25
2018,10,24,12,0,919.0,73.0,2.0,23.6,665.0,862.36,645.25
2018,10,24,12,15,916.5,72.5,2.15,23.95,658.5,825.33,621.08
2018,10,24,12,30,914.0,72.0,2.3,24.3,652.0,785.31,594.55
2018,10,24,12,45,909.5,71.5,2.4,24.6,638.0,741.05,564.48
2018,10,24,13,0,905.0,71.0,2.5,24.9,624.0,694.36,531.55
2018,10,24,13,15,858.0,83.0,2.55,24.95,592.5,631.79,484.71
2018,10,24,13,30,811.0,95.0,2.6,25.0,561.0,573.62,439.99
2018,10,24,13,45,779.5,98.0,2.65,25.05,528.0,513.31,392.84
2018,10,24,14,0,748.0,101.0,2.7,25.1,495.0,454.45,345.51
2018,10,24,14,15,663.0,114.5,2.65,24.85,447.0,384.17,289.1
2018,10,24,14,30,578.0,128.0,2.6,24.6,399.0,322.39,238.85
2018,10,24,14,45,455.0,133.5,2.6,24.35,335.0,248.01,180.2
2018,10,24,15,0,332.0,139.0,2.6,24.1,271.0,189.66,135.53
2018,10,24,15,15,484.5,103.5,2.6,24.1,271.5,161.6,105.27
2018,10,24,15,30,637.0,68.0,2.6,24.1,272.0,114.03,62.98
2018,10,24,15,45,635.5,58.0,2.45,23.3,234.5,60.81,34.66
2018,10,24,16,0,634.0,48.0,2.3,22.5,197.0,41.82,30.61
2018,10,24,16,15,569.0,42.0,2.15,21.6,152.5,36.97,26.28
2018,10,24,16,30,504.0,36.0,2.0,20.7,108.0,29.5,19.5
2018,10,24,16,45,375.5,28.0,1.85,19.8,70.0,23.12,12.86
2018,10,24,17,0,247.0,20.0,1.7,18.9,32.0,16.84,0.0
2018,10,24,17,15,123.5,10.0,1.95,18.3,16.0,8.54,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.8,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,11.2,10.0,62.22,0.0
2018,10,25,6,45,240.5,19.5,1.2,11.6,39.5,210.98,0.0
2018,10,25,7,0,393.0,30.0,1.2,12.0,69.0,362.2,279.71
2018,10,25,7,15,418.5,39.5,1.35,12.65,101.5,409.0,333.3
2018,10,25,7,30,444.0,49.0,1.5,13.3,134.0,457.31,376.52
2018,10,25,7,45,361.5,65.5,1.65,13.9,147.0,418.07,347.71
2018,10,25,8,0,279.0,82.0,1.8,14.5,160.0,379.24,316.3
2018,10,25,8,15,516.5,73.5,1.85,15.4,248.5,594.92,486.35
2018,10,25,8,30,754.0,65.0,1.9,16.3,337.0,806.94,639.1
2018,10,25,8,45,765.0,70.5,1.95,17.2,375.0,839.34,656.96
2018,10,25,9,0,776.0,76.0,2.0,18.1,413.0,868.86,674.1
2018,10,25,9,15,812.0,74.5,2.15,19.05,454.0,910.35,700.02
2018,10,25,9,30,848.0,73.0,2.3,20.0,495.0,938.02,715.93
2018,10,25,9,45,871.5,71.5,2.4,20.95,529.0,961.2,728.28
2018,10,25,10,0,895.0,70.0,2.5,21.9,563.0,980.91,738.28
2018,10,25,10,15,904.0,70.5,2.55,22.55,587.5,985.24,738.42
2018,10,25,10,30,913.0,71.0,2.6,23.2,612.0,985.66,736.27
2018,10,25,10,45,919.0,72.0,2.65,23.9,629.5,979.84,730.02
2018,10,25,11,0,925.0,73.0,2.7,24.6,647.0,970.01,721.37
2018,10,25,11,15,928.5,72.5,2.7,25.0,656.5,952.04,707.9
2018,10,25,11,30,932.0,72.0,2.7,25.4,666.0,930.25,692.12
2018,10,25,11,45,933.0,72.5,2.7,25.8,668.0,903.69,673.31
2018,10,25,12,0,934.0,73.0,2.7,26.2,670.0,873.55,652.2
2018,10,25,12,15,932.0,73.0,2.7,26.5,664.0,836.97,627.03
2018,10,25,12,30,930.0,73.0,2.7,26.8,658.0,797.3,599.74
2018,10,25,12,45,925.5,72.5,2.7,27.1,644.0,752.37,568.68
2018,10,25,13,0,921.0,72.0,2.7,27.4,630.0,704.95,534.86
2018,10,25,13,15,915.0,71.0,2.65,27.5,609.0,653.79,496.4
2018,10,25,13,30,909.0,70.0,2.6,27.6,588.0,600.75,455.59
2018,10,25,13,45,899.0,69.0,2.6,27.7,560.0,543.98,411.05
2018,10,25,14,0,889.0,68.0,2.6,27.8,532.0,486.23,364.36
2018,10,25,14,15,874.5,66.0,2.6,27.7,497.5,424.98,313.86
2018,10,25,14,30,860.0,64.0,2.6,27.6,463.0,363.84,261.92
2018,10,25,14,45,839.5,62.0,2.6,27.5,423.0,301.38,208.03
2018,10,25,15,0,819.0,60.0,2.6,27.4,383.0,237.91,153.36
2018,10,25,15,15,789.0,57.0,2.6,27.4,338.5,175.55,102.01
2018,10,25,15,30,759.0,54.0,2.6,27.4,294.0,116.44,59.46
2018,10,25,15,45,713.5,50.5,2.1,26.2,247.5,59.98,32.65
2018,10,25,16,0,668.0,47.0,1.6,25.0,201.0,41.26,29.77
2018,10,25,16,15,594.0,41.5,1.6,23.65,154.5,36.74,25.81
2018,10,25,16,30,520.0,36.0,1.6,22.3,108.0,32.3,21.65
2018,10,25,16,45,373.0,27.5,1.55,20.9,68.5,22.77,12.19
2018,10,25,17,0,226.0,19.0,1.5,19.5,29.0,16.0,0.0
2018,10,25,17,15,113.0,9.5,1.7,18.95,14.5,8.11,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.15,10.15,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.2,10.7,9.0,67.15,0.0
2018,10,26,6,45,224.5,18.5,1.2,11.2,35.5,197.66,0.0
2018,10,26,7,0,353.0,28.0,1.2,11.7,62.0,331.49,253.5
2018,10,26,7,15,462.5,34.5,1.25,12.4,105.5,435.19,353.2
2018,10,26,7,30,572.0,41.0,1.3,13.1,149.0,540.49,439.64
2018,10,26,7,45,579.0,52.5,1.3,13.75,187.5,588.47,477.82
2018,10,26,8,0,586.0,64.0,1.3,14.4,226.0,627.9,507.44
2018,10,26,8,15,528.0,85.0,1.15,15.3,250.0,619.16,497.82
2018,10,26,8,30,470.0,106.0,1.0,16.2,274.0,596.52,477.6
2018,10,26,8,45,451.0,125.5,0.85,17.05,302.5,611.79,485.26
2018,10,26,9,0,432.0,145.0,0.7,17.9,331.0,623.64,488.78
2018,10,26,9,15,475.5,149.5,0.65,18.7,370.5,674.42,522.2
2018,10,26,9,30,519.0,154.0,0.6,19.5,410.0,724.01,552.76
2018,10,26,9,45,608.5,139.5,0.5,20.3,458.0,804.03,601.82
2018,10,26,10,0,698.0,125.0,0.4,21.1,506.0,872.94,640.96
2018,10,26,10,15,704.0,129.0,0.35,21.8,528.0,878.37,639.63
2018,10,26,10,30,710.0,133.0,0.3,22.5,550.0,880.45,637.29
2018,10,26,10,45,718.5,135.0,0.25,23.2,567.5,879.16,633.05
2018,10,26,11,0,727.0,137.0,0.2,23.9,585.0,874.41,626.88
2018,10,26,11,15,721.5,141.0,0.25,24.45,591.5,855.52,614.16
2018,10,26,11,30,716.0,145.0,0.3,25.0,598.0,833.69,599.9
2018,10,26,11,45,764.0,129.0,0.4,25.55,613.5,833.13,600.29
2018,10,26,12,0,812.0,113.0,0.5,26.1,629.0,823.3,594.54
2018,10,26,12,15,809.5,112.5,0.6,26.45,622.5,788.6,573.31
2018,10,26,12,30,807.0,112.0,0.7,26.8,616.0,751.22,550.31
2018,10,26,12,45,791.5,114.0,0.85,27.2,599.5,704.56,520.42
2018,10,26,13,0,776.0,116.0,1.0,27.6,583.0,656.64,487.79
2018,10,26,13,15,817.0,99.5,1.05,27.8,575.5,624.61,465.05
2018,10,26,13,30,858.0,83.0,1.1,28.0,568.0,583.65,434.86
2018,10,26,13,45,850.5,80.5,1.15,28.2,541.0,529.21,393.5
2018,10,26,14,0,843.0,78.0,1.2,28.4,514.0,474.49,350.5
2018,10,26,14,15,810.5,77.0,1.2,28.3,473.5,408.6,298.25
2018,10,26,14,30,778.0,76.0,1.2,28.2,433.0,345.07,246.35
2018,10,26,14,45,717.0,80.0,1.2,28.15,386.5,280.73,193.63
2018,10,26,15,0,656.0,84.0,1.2,28.1,340.0,219.97,144.11
2018,10,26,15,15,631.0,78.0,1.2,28.1,300.5,165.31,99.88
2018,10,26,15,30,606.0,72.0,1.2,28.1,261.0,113.53,62.75
2018,10,26,15,45,593.5,62.5,0.9,27.1,222.5,62.35,36.46
2018,10,26,16,0,581.0,53.0,0.6,26.1,184.0,42.23,30.43
2018,10,26,16,15,498.5,47.0,0.6,25.35,140.5,37.89,26.56
2018,10,26,16,30,416.0,41.0,0.6,24.6,97.0,33.66,22.5
2018,10,26,16,45,282.5,29.5,0.6,23.85,60.5,24.44,12.87
2018,10,26,17,0,149.0,18.0,0.6,23.1,24.0,15.36,0.0
2018,10,26,17,15,74.5,9.0,0.7,22.45,12.0,7.68,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,6,15,4.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,10,27,6,30,9.0,4.0,1.5,12.1,4.0,8.99,0.0
2018,10,27,6,45,26.5,18.5,1.65,12.55,20.5,46.88,0.0
2018,10,27,7,0,44.0,33.0,1.8,13.0,37.0,87.38,62.44
2018,10,27,7,15,188.5,45.5,1.9,13.6,78.0,240.74,196.98
2018,10,27,7,30,333.0,58.0,2.0,14.2,119.0,376.07,312.26
2018,10,27,7,45,389.5,67.5,2.1,14.8,158.5,444.48,369.07
2018,10,27,8,0,446.0,77.0,2.2,15.4,198.0,515.88,425.88
2018,10,27,8,15,464.0,89.0,2.1,16.25,234.5,558.62,457.1
2018,10,27,8,30,482.0,101.0,2.0,17.1,271.0,600.4,486.27
2018,10,27,8,45,449.0,121.5,1.9,17.9,295.0,604.41,486.09
2018,10,27,9,0,416.0,142.0,1.8,18.7,319.0,604.32,482.1
2018,10,27,9,15,508.5,136.0,1.75,19.4,371.5,688.85,542.26
2018,10,27,9,30,601.0,130.0,1.7,20.1,424.0,783.89,606.02
2018,10,27,9,45,561.0,150.0,1.7,20.85,438.5,759.24,584.83
2018,10,27,10,0,521.0,170.0,1.7,21.6,453.0,741.73,570.03
2018,10,27,10,15,640.5,144.5,1.75,22.25,507.5,833.53,631.82
2018,10,27,10,30,760.0,119.0,1.8,22.9,562.0,910.88,681.0
2018,10,27,10,45,753.5,124.5,1.85,23.5,574.5,899.07,670.5
2018,10,27,11,0,747.0,130.0,1.9,24.1,587.0,883.96,658.92
2018,10,27,11,15,790.0,118.0,1.9,24.75,608.0,885.33,657.88
2018,10,27,11,30,833.0,106.0,1.9,25.4,629.0,888.12,657.76
2018,10,27,11,45,820.0,110.5,1.95,26.05,626.5,855.43,634.67
2018,10,27,12,0,807.0,115.0,2.0,26.7,624.0,820.14,610.19
2018,10,27,12,15,850.0,99.5,2.05,26.95,631.0,805.63,600.69
2018,10,27,12,30,893.0,84.0,2.1,27.2,638.0,778.73,582.63
2018,10,27,12,45,869.0,89.0,2.15,27.5,618.0,727.11,547.47
2018,10,27,13,0,845.0,94.0,2.2,27.8,598.0,679.35,512.8
2018,10,27,13,15,846.0,89.5,2.3,27.8,579.0,631.32,477.92
2018,10,27,13,30,847.0,85.0,2.4,27.8,560.0,581.03,440.19
2018,10,27,13,45,790.0,94.0,2.5,27.75,519.5,512.12,387.51
2018,10,27,14,0,733.0,103.0,2.6,27.7,479.0,446.37,335.92
2018,10,27,14,15,702.0,101.0,2.75,27.45,441.5,385.52,286.96
2018,10,27,14,30,671.0,99.0,2.9,27.2,404.0,327.08,238.51
2018,10,27,14,45,554.5,111.5,3.0,26.95,348.5,259.93,184.94
2018,10,27,15,0,438.0,124.0,3.1,26.7,293.0,202.2,140.17
2018,10,27,15,15,408.5,112.0,3.1,26.7,254.5,155.38,102.55
2018,10,27,15,30,379.0,100.0,3.1,26.7,216.0,112.32,71.14
2018,10,27,15,45,259.0,91.5,3.2,25.45,165.0,74.69,51.86
2018,10,27,16,0,139.0,83.0,3.3,24.2,114.0,62.86,48.27
2018,10,27,16,15,115.0,64.5,3.3,23.15,86.0,49.54,36.65
2018,10,27,16,30,91.0,46.0,3.3,22.1,58.0,35.93,24.53
2018,10,27,16,45,67.0,30.0,3.25,21.05,37.0,23.33,11.66
2018,10,27,17,0,43.0,14.0,3.2,20.0,16.0,11.95,0.0
2018,10,27,17,15,21.5,7.0,3.35,19.25,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,12.35,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.8,3.0,2.56,0.0
2018,10,28,6,45,152.0,17.0,3.1,13.25,29.5,115.17,0.0
2018,10,28,7,0,279.0,31.0,3.3,13.7,56.0,281.01,207.64
2018,10,28,7,15,427.0,36.0,3.45,14.4,100.5,410.35,334.66
2018,10,28,7,30,575.0,41.0,3.6,15.1,145.0,541.65,444.57
2018,10,28,7,45,644.0,44.5,3.7,15.8,192.0,623.8,511.17
2018,10,28,8,0,713.0,48.0,3.8,16.5,239.0,707.76,576.0
2018,10,28,8,15,749.0,51.5,3.85,17.15,284.0,763.82,616.94
2018,10,28,8,30,785.0,55.0,3.9,17.8,329.0,818.87,655.54
2018,10,28,8,45,810.0,56.5,3.95,18.45,370.0,849.07,674.73
2018,10,28,9,0,835.0,58.0,4.0,19.1,411.0,886.82,698.95
2018,10,28,9,15,753.5,84.0,4.0,19.6,423.5,863.01,678.71
2018,10,28,9,30,672.0,110.0,4.0,20.1,436.0,828.19,651.05
2018,10,28,9,45,706.0,109.5,4.0,20.6,471.5,861.72,672.79
2018,10,28,10,0,740.0,109.0,4.0,21.1,507.0,892.16,691.64
2018,10,28,10,15,818.5,91.0,4.0,21.5,549.5,935.25,719.46
2018,10,28,10,30,897.0,73.0,4.0,21.9,592.0,968.73,740.23
2018,10,28,10,45,902.5,73.0,4.0,22.3,608.5,961.25,732.83
2018,10,28,11,0,908.0,73.0,4.0,22.7,625.0,949.91,723.28
2018,10,28,11,15,910.0,74.0,4.1,22.85,634.0,932.72,711.15
2018,10,28,11,30,912.0,75.0,4.2,23.0,643.0,911.81,696.55
2018,10,28,11,45,912.0,75.0,4.25,23.2,644.5,884.33,677.08
2018,10,28,12,0,912.0,75.0,4.3,23.4,646.0,853.44,655.29
2018,10,28,12,15,905.0,76.5,4.35,23.45,638.5,815.4,628.78
2018,10,28,12,30,898.0,78.0,4.4,23.5,631.0,774.68,600.26
2018,10,28,12,45,887.5,79.5,4.5,23.55,615.5,729.01,568.25
2018,10,28,13,0,877.0,81.0,4.6,23.6,600.0,681.41,533.06
2018,10,28,13,15,845.0,86.5,4.65,23.45,572.0,626.53,490.68
2018,10,28,13,30,813.0,92.0,4.7,23.3,544.0,567.83,444.54
2018,10,28,13,45,708.0,114.0,4.75,23.2,493.5,488.42,381.31
2018,10,28,14,0,603.0,136.0,4.8,23.1,443.0,416.68,323.33
2018,10,28,14,15,453.5,154.0,4.8,22.75,376.0,328.46,253.05
2018,10,28,14,30,304.0,172.0,4.8,22.4,309.0,255.96,195.78
2018,10,28,14,45,285.0,158.0,4.8,22.1,277.0,215.97,162.26
2018,10,28,15,0,266.0,144.0,4.8,21.8,245.0,178.33,130.72
2018,10,28,15,15,310.5,122.5,4.8,21.8,227.0,147.28,102.51
2018,10,28,15,30,355.0,101.0,4.8,21.8,209.0,110.71,72.36
2018,10,28,15,45,291.5,89.5,4.65,20.7,168.5,72.53,50.76
2018,10,28,16,0,228.0,78.0,4.5,19.6,128.0,58.65,45.52
2018,10,28,16,15,192.5,61.5,4.4,19.05,96.5,46.83,34.91
2018,10,28,16,30,157.0,45.0,4.3,18.5,65.0,34.72,23.81
2018,10,28,16,45,107.0,29.5,4.2,17.9,40.5,23.02,10.96
2018,10,28,17,0,57.0,14.0,4.1,17.3,16.0,11.95,0.0
2018,10,28,17,15,28.5,7.0,3.95,16.8,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,9.75,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,10.3,4.0,0.0,0.0
